Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,9.05,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,17.63,8.88
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,31.47,21.57
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,45.17,34.13
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,59.94,47.44
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,74.87,60.68
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,89.92,73.94
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,105.11,87.15
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,141.97,118.7
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,184.41,155.04
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,223.32,188.23
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,265.49,224.09
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,242.35,203.72
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,209.74,175.08
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,279.21,234.25
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,355.26,297.87
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,419.09,351.76
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,496.39,415.85
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,437.33,365.94
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,372.66,311.15
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,275.17,229.44
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,168.76,138.67
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,252.0,209.86
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,330.68,275.79
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,231.2,192.58
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,126.74,103.59
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,115.42,94.21
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,104.1,84.69
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,57.21,44.34
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,12.06,4.96
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,11.13,4.18
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,10.2,3.39
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,8.8,2.17
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,7.41,0.94
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,6.02,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,4.63,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,3.24,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.85,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.92,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,5.72,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,11.12,3.49
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,19.94,11.61
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,28.77,19.72
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,39.01,28.94
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,49.27,38.04
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,58.6,46.25
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,67.91,54.35
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,131.29,108.5
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,198.77,165.08
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,219.91,182.43
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,241.31,200.0
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,195.01,160.99
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,141.43,115.5
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,141.56,115.63
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,141.69,115.59
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,143.29,116.59
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,144.91,117.63
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,120.52,97.24
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,96.33,76.93
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,108.0,86.69
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,119.85,96.47
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,180.54,147.36
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,244.06,199.36
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,280.07,228.42
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,304.94,248.49
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,239.02,195.11
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,164.04,133.51
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,100.05,80.4
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,40.89,29.99
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,37.15,26.97
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,33.42,23.84
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,29.7,20.63
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,25.97,17.38
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,21.32,13.29
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,16.68,9.14
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,12.5,5.34
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,8.33,1.51
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,4.62,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.95,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,13.82,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,23.56,13.51
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,45.47,24.47
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,91.1,51.47
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,139.77,88.81
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,195.58,136.59
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,201.75,155.78
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,174.69,142.36
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,216.69,177.21
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,263.84,216.13
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,294.35,241.54
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,325.13,266.7
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,309.47,253.22
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,281.41,229.19
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,352.08,287.2
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,421.88,343.5
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,506.45,411.14
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,598.58,483.01
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,713.98,574.03
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,821.02,652.78
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,839.4,663.94
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,854.41,673.5
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,862.05,679.18
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,866.11,682.53
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,864.24,682.18
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,858.79,679.47
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,845.26,670.75
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,835.21,664.73
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,812.29,649.37
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,786.35,631.83
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,749.7,605.9
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,710.88,578.02
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,665.13,543.59
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,618.1,507.46
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,556.81,459.81
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,496.33,410.2
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,419.53,345.09
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,346.69,279.85
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,240.41,172.57
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,120.77,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,11.91,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,21.67,12.11
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,44.68,21.62
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,95.52,50.36
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,148.58,91.38
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,207.69,142.87
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,265.76,196.85
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,327.2,253.9
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,384.94,306.78
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,443.51,358.74
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,498.57,406.71
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,553.1,452.59
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,602.65,493.24
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,650.52,531.33
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,694.02,565.8
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,735.12,597.28
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,770.39,621.25
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,802.48,642.64
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,829.19,661.17
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,852.49,677.25
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,870.07,688.41
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,883.96,697.07
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,891.3,702.5
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,894.85,705.48
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,891.31,703.61
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,884.05,699.33
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,869.89,690.28
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,852.25,678.87
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,826.72,661.79
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,798.3,642.57
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,768.36,622.18
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,729.52,594.82
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,680.66,558.32
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,630.74,520.22
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,568.17,472.57
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,506.5,422.53
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,427.24,355.16
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,352.23,287.86
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,246.58,182.16
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,126.2,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,13.82,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,23.6,13.64
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,44.42,24.7
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,89.96,51.77
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,138.01,89.05
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,192.75,136.59
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,246.47,186.14
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,303.79,239.06
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,359.3,290.11
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,415.2,340.2
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,467.1,386.34
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,519.06,431.23
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,567.19,471.02
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,614.3,508.79
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,608.68,502.97
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,585.93,483.4
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,584.88,480.82
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,577.38,472.71
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,600.51,490.24
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,622.51,506.55
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,556.16,451.71
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,484.14,392.35
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,410.97,333.95
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,323.52,262.95
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,509.31,417.01
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,683.22,553.69
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,436.4,358.47
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,171.88,138.53
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,142.46,114.92
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,113.26,90.7
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,103.02,82.47
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,92.79,74.14
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,80.98,64.34
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,69.16,54.4
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,57.33,44.27
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,45.55,34.02
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,33.9,23.67
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,22.26,13.27
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,13.44,4.86
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,4.77,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,2.38,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,16.2,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.81,15.92
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,47.19,29.62
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,87.78,55.35
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,131.11,88.83
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,180.69,130.78
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,231.18,175.82
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,284.27,223.56
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,334.58,268.67
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,386.67,314.27
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,247.13,204.48
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.28
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,63.28,49.03
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,59.56,45.65
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,74.51,58.33
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,89.57,71.02
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,137.02,110.74
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,185.91,150.94
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,108.2,86.19
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,33.48,23.0
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,34.88,24.23
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,36.28,25.42
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,67.52,52.01
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,99.38,78.92
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,60.04,45.61
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,21.37,12.67
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,52.56,39.37
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,84.02,66.12
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,196.45,162.53
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,322.98,267.41
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,324.39,269.21
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,323.99,269.93
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,287.8,240.02
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,252.79,210.79
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,301.89,253.01
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,341.15,284.47
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,275.52,227.08
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,205.35,165.56
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,120.0,87.95
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,18.71,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.58,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,12.87,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,21.71,11.74
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,40.91,21.06
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,87.4,46.92
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,138.75,85.66
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,195.04,133.41
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,249.57,182.87
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,307.42,235.46
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,363.51,285.62
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,421.5,335.97
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,474.83,380.93
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,526.82,423.19
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,575.99,461.93
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,624.17,498.57
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,667.38,531.74
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,708.52,562.57
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,744.47,586.57
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,777.74,608.43
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,805.66,627.88
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,830.38,645.09
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,849.84,657.71
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,865.83,668.0
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,874.49,674.26
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,879.46,678.15
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,877.83,676.33
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,872.51,672.15
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,860.02,665.04
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,844.08,655.63
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,820.55,639.98
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,794.03,622.21
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,759.84,597.83
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,723.4,571.44
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,676.84,537.4
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,634.99,506.03
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,575.07,462.8
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,515.84,416.75
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,439.38,354.86
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,366.9,292.65
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,264.9,197.51
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,162.68,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,66.7,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,13.82,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,23.64,13.2
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,42.63,23.39
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,88.3,49.09
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,136.74,85.41
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,191.62,131.66
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,245.85,180.24
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,303.88,232.49
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,360.63,282.89
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,418.76,333.3
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,400.79,323.29
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,354.76,287.44
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,371.48,300.38
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,379.1,305.39
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,323.2,260.0
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,252.07,201.47
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,140.16,110.67
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,38.14,26.15
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,119.88,93.54
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,206.11,162.83
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,111.46,86.12
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,21.38,12.07
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,411.73,336.49
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,792.44,621.86
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,831.94,647.11
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,864.75,670.12
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,851.68,660.19
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,842.14,653.2
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,816.61,634.96
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,788.23,614.79
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,752.47,589.11
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,714.5,561.4
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,670.03,527.84
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,624.13,492.54
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,561.97,447.85
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,500.64,400.99
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,424.77,340.05
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,358.83,283.5
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,200.01,148.8
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,40.42,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.3,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,13.34,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,22.68,12.59
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,41.42,22.41
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,88.56,48.87
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,138.05,86.13
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,196.56,136.44
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,252.6,188.82
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,312.14,245.08
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,369.36,298.88
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,428.3,353.11
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,483.05,403.37
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,537.65,452.33
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,523.13,440.84
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,484.29,407.36
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,599.68,505.84
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,718.99,606.14
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,754.61,632.5
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,787.42,656.42
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,714.48,596.68
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,614.55,511.81
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,600.99,501.12
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,595.03,496.0
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,590.75,492.67
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,584.83,488.07
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,528.01,440.05
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,457.28,380.75
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,434.08,362.96
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,410.35,344.47
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,351.85,295.62
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,281.59,236.46
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,278.42,235.39
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,286.13,243.2
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,259.12,220.52
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,232.14,197.59
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,201.46,171.65
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,170.8,145.06
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,136.63,114.41
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,102.77,83.49
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,57.17,41.5
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,16.33,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,8.1,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,13.34,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,22.69,12.98
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,41.4,22.78
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,89.85,49.89
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,140.84,88.79
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,200.22,140.38
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,256.86,193.03
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,316.94,249.08
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,374.95,302.93
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,434.43,356.64
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,489.38,405.67
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,544.13,452.96
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,594.54,494.62
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,641.49,532.22
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,685.71,566.2
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,727.81,597.39
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,762.98,621.43
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,795.2,642.59
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,822.85,661.32
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,847.24,677.58
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,865.3,688.01
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,879.8,695.91
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,887.64,700.4
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,891.79,702.44
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,888.07,699.77
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,880.73,694.81
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,873.92,691.09
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,856.81,680.19
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,832.54,664.33
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,805.22,646.28
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,769.04,622.18
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,730.62,596.08
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,681.17,560.56
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,630.66,523.34
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,568.69,474.86
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,512.73,428.43
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,433.85,361.87
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,359.46,296.19
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,203.78,160.2
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,47.68,3.77
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,16.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,14.3,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,23.47,13.62
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,44.09,29.86
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,77.15,53.0
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,113.01,81.91
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,152.28,115.55
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,189.95,148.85
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,230.41,184.66
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,242.26,198.03
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,240.59,198.2
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,370.89,304.91
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,527.75,430.87
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,576.76,469.39
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,624.51,506.58
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,577.49,468.35
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,498.34,404.51
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,475.0,385.05
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,436.87,353.34
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,454.74,367.73
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,472.46,381.55
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,482.1,388.69
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,491.17,395.47
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,566.68,455.8
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,642.72,514.84
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,496.41,400.01
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,335.09,270.69
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,434.1,353.39
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,531.15,430.7
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,668.14,539.49
2016,1,11,15,0,830.0,85.0,1.4,11.0,475.0,783.27,624.25
