Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,807.5,82.0,1.3,11.0,435.5,746.84,596.74
2016,1,11,15,30,785.0,79.0,1.2,11.0,396.0,708.28,569.2
2016,1,11,15,45,755.0,74.5,1.1,11.0,352.0,660.67,534.53
2016,1,11,16,0,725.0,70.0,1.0,11.0,308.0,616.46,501.77
2016,1,11,16,15,678.5,64.5,0.95,10.0,261.0,555.35,456.15
2016,1,11,16,30,632.0,59.0,0.9,9.0,214.0,495.29,409.01
2016,1,11,16,45,562.0,51.0,0.85,8.5,166.0,419.86,346.52
2016,1,11,17,0,492.0,43.0,0.8,8.0,118.0,348.6,284.59
2016,1,11,17,15,367.5,32.0,0.85,7.5,76.0,251.65,197.2
2016,1,11,17,30,243.0,21.0,0.9,7.0,34.0,154.62,42.16
2016,1,11,17,45,121.5,10.5,0.95,7.0,17.0,59.8,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.0,3.15,3.0,30.0,12.39,0.0
2016,1,12,8,0,401.0,26.0,3.5,4.0,60.0,22.69,12.77
2016,1,12,8,15,505.5,34.5,3.35,4.5,106.5,39.66,21.18
2016,1,12,8,30,610.0,43.0,3.2,5.0,153.0,87.57,46.55
2016,1,12,8,45,671.5,49.0,3.05,6.0,203.0,139.19,85.02
2016,1,12,9,0,733.0,55.0,2.9,7.0,253.0,197.46,134.59
2016,1,12,9,15,772.0,59.0,2.7,8.0,300.5,254.36,186.18
2016,1,12,9,30,811.0,63.0,2.5,9.0,348.0,314.57,240.66
2016,1,12,9,45,838.0,65.5,2.35,10.0,392.0,371.89,292.01
2016,1,12,10,0,865.0,68.0,2.2,11.0,436.0,430.49,342.65
2016,1,12,10,15,883.0,70.5,2.05,11.5,474.0,485.33,389.11
2016,1,12,10,30,901.0,73.0,1.9,12.0,512.0,539.98,433.56
2016,1,12,10,45,914.0,74.5,1.8,13.0,543.5,590.21,472.26
2016,1,12,11,0,927.0,76.0,1.7,14.0,575.0,639.11,508.33
2016,1,12,11,15,935.5,77.0,1.6,14.0,598.5,683.01,541.24
2016,1,12,11,30,944.0,78.0,1.5,14.0,622.0,724.71,571.53
2016,1,12,11,45,950.0,78.0,1.4,14.5,638.0,761.13,594.43
2016,1,12,12,0,956.0,78.0,1.3,15.0,654.0,794.75,614.94
2016,1,12,12,15,958.0,78.5,1.25,15.0,661.0,822.91,633.12
2016,1,12,12,30,960.0,79.0,1.2,15.0,668.0,847.77,648.98
2016,1,12,12,45,960.0,78.5,1.15,15.5,667.0,866.45,659.4
2016,1,12,13,0,960.0,78.0,1.1,16.0,666.0,881.53,667.46
2016,1,12,13,15,956.5,78.0,1.05,16.0,656.0,890.62,672.84
2016,1,12,13,30,953.0,78.0,1.0,16.0,646.0,895.97,675.91
2016,1,12,13,45,947.0,77.0,1.0,16.0,628.0,894.29,675.34
2016,1,12,14,0,941.0,76.0,1.0,16.0,610.0,888.88,672.54
2016,1,12,14,15,931.5,74.5,0.9,16.0,584.0,876.29,663.4
2016,1,12,14,30,922.0,73.0,0.8,16.0,558.0,860.18,652.1
2016,1,12,14,45,906.5,72.0,0.75,16.0,524.5,836.44,636.64
2016,1,12,15,0,891.0,71.0,0.7,16.0,491.0,809.72,619.25
2016,1,12,15,15,871.0,68.5,0.55,15.5,451.5,774.83,595.6
2016,1,12,15,30,851.0,66.0,0.4,15.0,412.0,744.04,574.66
2016,1,12,15,45,822.5,62.5,0.3,15.0,367.0,697.05,541.8
2016,1,12,16,0,794.0,59.0,0.2,15.0,322.0,648.77,507.66
2016,1,12,16,15,751.0,55.0,0.3,14.5,274.0,589.28,467.57
2016,1,12,16,30,708.0,51.0,0.4,14.0,226.0,530.27,424.17
2016,1,12,16,45,640.0,44.5,0.55,13.5,176.5,454.45,365.43
2016,1,12,17,0,572.0,38.0,0.7,13.0,127.0,382.18,305.6
2016,1,12,17,15,449.0,29.0,0.8,12.0,83.0,283.94,219.76
2016,1,12,17,30,326.0,20.0,0.9,11.0,39.0,187.95,68.78
2016,1,12,17,45,163.0,10.0,1.05,10.5,19.5,76.65,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.5,12.87,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,59.0,21.68,11.88
2016,1,13,8,15,484.5,36.0,2.8,6.5,105.5,37.93,20.11
2016,1,13,8,30,590.0,45.0,2.7,7.0,152.0,85.37,45.19
2016,1,13,8,45,651.0,51.5,2.65,8.0,201.0,138.25,84.49
2016,1,13,9,0,712.0,58.0,2.6,9.0,250.0,195.76,132.91
2016,1,13,9,15,751.5,62.0,2.8,10.0,298.0,251.67,183.26
2016,1,13,9,30,791.0,66.0,3.0,11.0,346.0,311.0,236.85
2016,1,13,9,45,818.0,69.5,3.2,12.0,389.5,368.38,288.39
2016,1,13,10,0,845.0,73.0,3.4,13.0,433.0,427.11,339.68
2016,1,13,10,15,863.5,75.5,3.5,13.5,471.0,481.9,386.94
2016,1,13,10,30,882.0,78.0,3.6,14.0,509.0,536.53,432.66
2016,1,13,10,45,894.5,80.0,3.7,14.5,540.0,585.24,472.54
2016,1,13,11,0,907.0,82.0,3.8,15.0,571.0,633.72,511.11
2016,1,13,11,15,915.5,83.0,3.8,15.0,595.0,677.02,545.49
2016,1,13,11,30,924.0,84.0,3.8,15.0,619.0,718.18,577.56
2016,1,13,11,45,929.5,85.0,3.85,15.5,635.0,754.87,603.32
2016,1,13,12,0,935.0,86.0,3.9,16.0,651.0,788.82,626.68
2016,1,13,12,15,937.5,86.5,3.9,16.0,658.0,817.02,646.72
2016,1,13,12,30,940.0,87.0,3.9,16.0,665.0,842.0,664.46
2016,1,13,12,45,940.0,86.5,3.9,16.5,664.0,860.51,676.34
2016,1,13,13,0,940.0,86.0,3.9,17.0,663.0,875.48,685.79
2016,1,13,13,15,936.5,85.5,3.85,17.0,653.5,883.96,691.77
2016,1,13,13,30,933.0,85.0,3.8,17.0,644.0,888.75,695.32
2016,1,13,13,45,926.5,84.0,3.8,17.0,626.0,886.74,694.49
2016,1,13,14,0,920.0,83.0,3.8,17.0,608.0,881.09,691.28
2016,1,13,14,15,910.5,81.5,3.75,17.0,582.0,868.74,683.17
2016,1,13,14,30,901.0,80.0,3.7,17.0,556.0,852.95,672.76
2016,1,13,14,45,886.0,78.0,3.65,17.0,523.0,828.77,656.36
2016,1,13,15,0,871.0,76.0,3.6,17.0,490.0,808.39,642.79
2016,1,13,15,15,850.5,73.5,3.35,16.5,450.5,773.4,618.59
2016,1,13,15,30,830.0,71.0,3.1,16.0,411.0,736.08,592.46
2016,1,13,15,45,799.5,68.0,2.85,15.5,366.5,688.76,558.37
2016,1,13,16,0,769.0,65.0,2.6,15.0,322.0,640.28,522.66
2016,1,13,16,15,725.5,60.0,2.4,14.0,274.0,579.9,477.48
2016,1,13,16,30,682.0,55.0,2.2,13.0,226.0,520.05,429.72
2016,1,13,16,45,612.5,48.5,2.0,12.0,177.0,449.18,370.66
2016,1,13,17,0,543.0,42.0,1.8,11.0,128.0,377.78,308.57
2016,1,13,17,15,422.5,31.5,1.85,10.5,84.0,280.58,221.35
2016,1,13,17,30,302.0,21.0,1.9,10.0,40.0,185.05,82.77
2016,1,13,17,45,151.0,10.5,1.95,9.5,20.0,72.5,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.0,15.5,2.75,8.0,27.0,14.77,0.0
2016,1,14,8,0,272.0,31.0,3.1,9.0,54.0,25.51,14.81
2016,1,14,8,15,378.0,43.0,3.05,9.5,98.5,42.1,25.02
2016,1,14,8,30,484.0,55.0,3.0,10.0,143.0,86.01,49.38
2016,1,14,8,45,555.0,62.0,3.0,10.5,191.0,132.81,83.4
2016,1,14,9,0,626.0,69.0,3.0,11.0,239.0,187.54,128.63
2016,1,14,9,15,586.0,84.0,3.25,12.0,265.5,229.63,169.32
2016,1,14,9,30,546.0,99.0,3.5,13.0,292.0,266.64,205.14
2016,1,14,9,45,541.0,114.5,3.8,14.0,326.0,309.39,243.65
2016,1,14,10,0,536.0,130.0,4.1,15.0,360.0,352.92,281.54
2016,1,14,10,15,677.0,111.5,4.15,15.5,427.0,431.84,346.37
2016,1,14,10,30,818.0,93.0,4.2,16.0,494.0,519.41,417.35
2016,1,14,10,45,834.0,94.5,4.3,16.5,525.0,568.56,457.29
2016,1,14,11,0,850.0,96.0,4.4,17.0,556.0,616.86,495.71
2016,1,14,11,15,676.0,152.5,4.4,17.0,528.5,601.47,482.87
2016,1,14,11,30,502.0,209.0,4.4,17.0,501.0,566.15,453.98
2016,1,14,11,45,479.0,223.0,4.45,17.5,507.5,584.19,467.09
2016,1,14,12,0,456.0,237.0,4.5,18.0,514.0,599.31,477.46
2016,1,14,12,15,380.5,259.0,4.55,18.0,492.0,571.16,454.98
2016,1,14,12,30,305.0,281.0,4.6,18.0,470.0,547.33,435.43
2016,1,14,12,45,589.5,192.5,4.65,18.5,557.0,699.86,556.95
2016,1,14,13,0,874.0,104.0,4.7,19.0,644.0,849.05,667.1
2016,1,14,13,15,870.5,103.5,4.7,19.0,634.5,857.35,672.44
2016,1,14,13,30,867.0,103.0,4.7,19.0,625.0,862.15,676.3
2016,1,14,13,45,862.0,101.0,4.75,19.0,607.5,860.45,675.99
2016,1,14,14,0,857.0,99.0,4.8,19.0,590.0,855.25,673.34
2016,1,14,14,15,846.5,97.5,4.75,19.0,565.0,842.58,664.8
2016,1,14,14,30,836.0,96.0,4.7,19.0,540.0,826.63,654.03
2016,1,14,14,45,823.5,92.5,4.7,19.0,508.0,803.54,638.43
2016,1,14,15,0,811.0,89.0,4.7,19.0,476.0,777.53,620.66
2016,1,14,15,15,789.0,86.0,4.5,18.5,437.5,741.9,595.75
2016,1,14,15,30,767.0,83.0,4.3,18.0,399.0,704.15,569.0
2016,1,14,15,45,736.5,78.5,4.1,18.0,355.5,660.97,536.95
2016,1,14,16,0,706.0,74.0,3.9,18.0,312.0,612.76,500.5
2016,1,14,16,15,660.0,68.5,3.55,17.0,265.5,552.37,453.98
2016,1,14,16,30,614.0,63.0,3.2,16.0,219.0,492.98,406.23
2016,1,14,16,45,545.5,55.0,2.85,15.5,171.5,418.64,343.8
2016,1,14,17,0,477.0,47.0,2.5,15.0,124.0,348.23,282.35
2016,1,14,17,15,360.0,35.0,2.5,14.5,81.5,253.57,198.64
2016,1,14,17,30,243.0,23.0,2.5,14.0,39.0,161.44,80.72
2016,1,14,17,45,121.5,11.5,2.55,13.5,19.5,61.49,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.0,11.91,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,64.0,21.6,11.86
2016,1,15,8,15,560.5,32.5,4.4,7.5,112.5,37.15,18.96
2016,1,15,8,30,664.0,40.0,4.3,8.0,161.0,87.22,43.96
2016,1,15,8,45,727.5,44.0,4.2,8.5,212.5,140.4,82.85
2016,1,15,9,0,791.0,48.0,4.1,9.0,264.0,200.41,133.82
2016,1,15,9,15,827.0,51.5,4.0,10.0,312.5,260.53,188.49
2016,1,15,9,30,863.0,55.0,3.9,11.0,361.0,322.18,244.71
2016,1,15,9,45,889.0,56.5,3.8,12.0,406.0,380.7,297.66
2016,1,15,10,0,915.0,58.0,3.7,13.0,451.0,440.25,349.83
2016,1,15,10,15,931.0,60.0,3.5,13.5,489.5,496.4,398.07
2016,1,15,10,30,947.0,62.0,3.3,14.0,528.0,551.98,444.02
2016,1,15,10,45,959.0,63.0,3.1,15.0,559.5,603.38,484.14
2016,1,15,11,0,971.0,64.0,2.9,16.0,591.0,653.26,521.36
2016,1,15,11,15,978.0,65.0,2.7,16.0,615.0,698.15,555.38
2016,1,15,11,30,985.0,66.0,2.5,16.0,639.0,740.61,585.78
2016,1,15,11,45,984.5,69.0,2.3,16.5,654.5,777.37,608.88
2016,1,15,12,0,984.0,72.0,2.1,17.0,670.0,810.86,629.12
2016,1,15,12,15,985.5,72.0,1.95,17.0,677.5,839.1,646.87
2016,1,15,12,30,987.0,72.0,1.8,17.0,685.0,863.89,662.01
2016,1,15,12,45,985.5,72.0,1.65,17.5,683.5,882.71,671.61
2016,1,15,13,0,984.0,72.0,1.5,18.0,682.0,897.78,678.55
2016,1,15,13,15,980.5,71.5,1.45,18.0,672.0,906.79,684.04
2016,1,15,13,30,977.0,71.0,1.4,18.0,662.0,911.95,687.13
2016,1,15,13,45,969.0,71.0,1.35,18.0,643.5,910.04,685.69
2016,1,15,14,0,961.0,71.0,1.3,18.0,625.0,904.33,681.95
2016,1,15,14,15,951.5,70.0,1.35,18.0,599.0,892.4,675.7
2016,1,15,14,30,942.0,69.0,1.4,18.0,573.0,876.88,667.15
2016,1,15,14,45,925.5,68.5,1.45,18.0,539.0,852.79,652.8
2016,1,15,15,0,909.0,68.0,1.5,18.0,505.0,825.64,636.32
2016,1,15,15,15,889.5,65.5,1.35,17.5,465.0,790.8,613.17
2016,1,15,15,30,870.0,63.0,1.2,17.0,425.0,753.54,588.09
2016,1,15,15,45,840.0,60.5,1.1,17.0,379.5,712.69,559.55
2016,1,15,16,0,810.0,58.0,1.0,17.0,334.0,664.06,524.83
2016,1,15,16,15,768.5,54.0,0.9,16.5,285.0,604.89,482.37
2016,1,15,16,30,727.0,50.0,0.8,16.0,236.0,546.07,437.3
2016,1,15,16,45,660.0,44.5,0.7,15.5,186.0,470.95,377.27
2016,1,15,17,0,593.0,39.0,0.6,15.0,136.0,399.18,317.1
2016,1,15,17,15,475.0,30.0,0.65,14.5,90.5,301.71,233.79
2016,1,15,17,30,357.0,21.0,0.7,14.0,45.0,208.68,114.98
2016,1,15,17,45,178.5,10.5,0.75,14.0,22.5,84.62,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,1.15,7.5,6.5,6.2,0.0
2016,1,16,8,0,0.0,13.0,1.2,8.0,13.0,12.04,4.15
2016,1,16,8,15,0.0,24.0,1.4,8.5,24.0,22.27,13.32
2016,1,16,8,30,0.0,35.0,1.6,9.0,35.0,32.5,22.48
2016,1,16,8,45,0.0,47.0,1.8,9.5,47.0,43.68,32.35
2016,1,16,9,0,0.0,59.0,2.0,10.0,59.0,54.83,42.05
2016,1,16,9,15,0.0,71.0,2.0,10.0,71.0,65.96,51.66
2016,1,16,9,30,0.0,83.0,2.0,10.0,83.0,77.15,61.2
2016,1,16,9,45,0.0,94.5,2.0,10.5,94.5,87.95,70.15
2016,1,16,10,0,0.0,106.0,2.0,11.0,106.0,98.81,79.03
2016,1,16,10,15,0.0,98.0,2.0,11.0,98.0,91.38,72.54
2016,1,16,10,30,0.0,90.0,2.0,11.0,90.0,83.87,66.03
2016,1,16,10,45,0.0,101.0,2.0,11.5,101.0,94.26,74.52
2016,1,16,11,0,0.0,112.0,2.0,12.0,112.0,104.73,82.96
2016,1,16,11,15,0.0,137.5,2.25,12.0,137.5,129.19,103.16
2016,1,16,11,30,0.0,163.0,2.5,12.0,163.0,154.01,123.5
2016,1,16,11,45,48.0,224.5,2.75,12.5,254.0,256.17,207.57
2016,1,16,12,0,96.0,286.0,3.0,13.0,345.0,359.38,290.13
2016,1,16,12,15,503.5,190.5,3.5,13.5,504.0,602.65,488.87
2016,1,16,12,30,911.0,95.0,4.0,14.0,663.0,831.01,663.07
2016,1,16,12,45,925.0,90.0,4.55,14.5,666.0,855.62,681.42
2016,1,16,13,0,939.0,85.0,5.1,15.0,669.0,877.09,699.37
2016,1,16,13,15,936.5,84.5,5.3,15.0,660.0,886.67,707.79
2016,1,16,13,30,934.0,84.0,5.5,15.0,651.0,892.56,713.73
2016,1,16,13,45,927.0,84.0,5.75,15.0,633.5,891.55,715.0
2016,1,16,14,0,920.0,84.0,6.0,15.0,616.0,886.89,713.68
2016,1,16,14,15,630.5,155.5,6.15,14.5,513.5,734.15,600.6
2016,1,16,14,30,341.0,227.0,6.3,14.0,411.0,552.79,454.97
2016,1,16,14,45,172.5,194.5,6.5,14.0,288.0,360.14,298.32
2016,1,16,15,0,4.0,162.0,6.7,14.0,165.0,162.62,131.2
2016,1,16,15,15,2.0,147.0,6.85,13.0,148.5,146.09,118.27
2016,1,16,15,30,0.0,132.0,7.0,12.0,132.0,129.65,105.06
2016,1,16,15,45,0.0,116.5,7.2,11.5,116.5,114.22,92.42
2016,1,16,16,0,0.0,101.0,7.4,11.0,101.0,98.78,79.58
2016,1,16,16,15,279.5,89.5,7.35,10.0,162.0,318.25,274.16
2016,1,16,16,30,559.0,78.0,7.3,9.0,223.0,477.7,411.67
2016,1,16,16,45,473.0,69.5,7.25,8.5,174.5,393.31,337.22
2016,1,16,17,0,387.0,61.0,7.2,8.0,126.0,316.13,267.35
2016,1,16,17,15,280.0,45.0,6.9,7.0,83.5,226.22,185.0
2016,1,16,17,30,173.0,29.0,6.6,6.0,41.0,139.89,85.57
2016,1,16,17,45,86.5,14.5,6.3,5.5,20.5,50.18,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.0,13.0,0.7,1.5,31.5,12.39,0.0
2016,1,17,8,0,418.0,26.0,0.7,2.0,63.0,22.54,13.18
2016,1,17,8,15,520.0,34.0,0.85,2.5,110.0,37.1,20.47
2016,1,17,8,30,622.0,42.0,1.0,3.0,157.0,85.09,44.8
2016,1,17,8,45,679.5,48.0,1.2,4.0,206.5,136.99,83.23
2016,1,17,9,0,737.0,54.0,1.4,5.0,256.0,195.12,132.74
2016,1,17,9,15,774.5,57.5,1.5,5.5,304.0,251.66,184.45
2016,1,17,9,30,812.0,61.0,1.6,6.0,352.0,311.38,239.32
2016,1,17,9,45,833.0,65.0,1.7,7.0,395.0,368.5,291.16
2016,1,17,10,0,854.0,69.0,1.8,8.0,438.0,426.35,342.02
2016,1,17,10,15,871.5,71.5,1.9,8.5,476.5,481.01,389.38
2016,1,17,10,30,889.0,74.0,2.0,9.0,515.0,535.39,435.04
2016,1,17,10,45,897.0,77.5,2.1,9.5,545.5,584.95,475.58
2016,1,17,11,0,905.0,81.0,2.2,10.0,576.0,632.84,513.67
2016,1,17,11,15,913.0,82.0,2.25,10.0,600.0,676.17,548.11
2016,1,17,11,30,921.0,83.0,2.3,10.0,624.0,717.35,580.25
2016,1,17,11,45,922.5,85.5,2.35,10.5,639.0,753.17,605.11
2016,1,17,12,0,924.0,88.0,2.4,11.0,654.0,786.06,627.63
2016,1,17,12,15,668.0,173.5,2.45,11.0,585.5,715.61,573.85
2016,1,17,12,30,412.0,259.0,2.5,11.0,517.0,608.3,489.09
2016,1,17,12,45,666.5,175.0,2.55,11.0,591.5,750.06,602.2
2016,1,17,13,0,921.0,91.0,2.6,11.0,666.0,870.4,689.65
2016,1,17,13,15,917.5,90.5,2.7,11.0,656.5,879.08,695.78
2016,1,17,13,30,914.0,90.0,2.8,11.0,647.0,884.13,700.55
2016,1,17,13,45,906.0,89.5,2.9,11.5,629.0,881.74,698.89
2016,1,17,14,0,898.0,89.0,3.0,12.0,611.0,875.75,694.84
2016,1,17,14,15,888.0,87.5,3.05,12.0,586.0,870.4,692.35
2016,1,17,14,30,878.0,86.0,3.1,12.0,561.0,854.67,682.46
2016,1,17,14,45,690.0,125.5,3.15,12.0,485.0,741.36,600.4
2016,1,17,15,0,502.0,165.0,3.2,12.0,409.0,619.62,507.69
2016,1,17,15,15,429.5,163.5,3.05,11.5,361.0,552.43,456.33
2016,1,17,15,30,357.0,162.0,2.9,11.0,313.0,473.91,394.79
2016,1,17,15,45,338.5,149.0,2.75,11.0,280.0,437.43,366.06
2016,1,17,16,0,320.0,136.0,2.6,11.0,247.0,400.9,336.54
2016,1,17,16,15,305.5,117.5,2.25,10.0,211.0,359.98,303.76
2016,1,17,16,30,291.0,99.0,1.9,9.0,175.0,318.95,269.82
2016,1,17,16,45,260.0,81.0,1.6,8.5,138.5,268.76,226.42
2016,1,17,17,0,229.0,63.0,1.3,8.0,102.0,220.26,183.19
2016,1,17,17,15,175.0,44.5,1.3,7.5,68.5,160.98,129.58
2016,1,17,17,30,121.0,26.0,1.3,7.0,35.0,111.7,70.65
2016,1,17,17,45,60.5,13.0,1.35,7.0,17.5,37.95,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.0,15.0,2.2,2.0,30.0,14.3,0.0
2016,1,18,8,0,334.0,30.0,2.5,3.0,60.0,24.37,14.66
2016,1,18,8,15,440.0,40.5,2.45,3.5,106.0,39.3,23.36
2016,1,18,8,30,546.0,51.0,2.4,4.0,152.0,85.41,47.93
2016,1,18,8,45,609.5,58.0,2.4,4.5,201.5,134.93,84.65
2016,1,18,9,0,673.0,65.0,2.4,5.0,251.0,191.46,132.65
2016,1,18,9,15,714.5,70.0,2.35,5.5,299.0,247.24,183.38
2016,1,18,9,30,756.0,75.0,2.3,6.0,347.0,307.98,238.73
2016,1,18,9,45,784.5,79.0,2.3,7.0,391.5,365.01,290.11
2016,1,18,10,0,813.0,83.0,2.3,8.0,436.0,423.68,341.34
2016,1,18,10,15,833.5,86.0,2.2,8.5,474.5,478.92,388.61
2016,1,18,10,30,854.0,89.0,2.1,9.0,513.0,534.3,434.28
2016,1,18,10,45,869.0,90.5,2.05,9.5,545.5,584.88,474.87
2016,1,18,11,0,884.0,92.0,2.0,10.0,578.0,634.46,513.34
2016,1,18,11,15,894.0,93.5,1.95,10.0,603.0,679.56,548.2
2016,1,18,11,30,904.0,95.0,1.9,10.0,628.0,722.71,580.76
2016,1,18,11,45,916.0,93.5,1.85,10.5,645.5,758.04,604.72
2016,1,18,12,0,928.0,92.0,1.8,11.0,663.0,794.33,628.52
2016,1,18,12,15,931.0,92.5,1.7,11.5,671.5,823.34,646.29
2016,1,18,12,30,934.0,93.0,1.6,12.0,680.0,849.18,661.63
2016,1,18,12,45,935.5,92.5,1.55,12.5,680.0,869.37,673.51
2016,1,18,13,0,937.0,92.0,1.5,13.0,680.0,886.1,683.03
2016,1,18,13,15,934.0,91.5,1.35,13.0,670.5,895.49,687.46
2016,1,18,13,30,931.0,91.0,1.2,13.0,661.0,901.19,689.39
2016,1,18,13,45,925.5,89.5,1.1,13.0,643.5,899.9,687.43
2016,1,18,14,0,920.0,88.0,1.0,13.0,626.0,894.93,683.18
2016,1,18,14,15,910.5,86.5,0.9,13.0,600.5,882.95,674.33
2016,1,18,14,30,901.0,85.0,0.8,13.0,575.0,867.49,663.33
2016,1,18,14,45,890.0,82.0,0.75,13.5,542.5,852.62,652.59
2016,1,18,15,0,879.0,79.0,0.7,14.0,510.0,827.49,634.95
2016,1,18,15,15,859.0,76.5,0.7,13.5,470.5,792.81,613.98
2016,1,18,15,30,839.0,74.0,0.7,13.0,431.0,755.7,591.05
2016,1,18,15,45,810.0,70.5,0.75,13.0,386.0,708.51,560.04
2016,1,18,16,0,781.0,67.0,0.8,13.0,341.0,660.01,527.2
2016,1,18,16,15,739.0,62.5,0.8,12.0,292.0,600.49,486.11
2016,1,18,16,30,697.0,58.0,0.8,11.0,243.0,541.3,441.95
2016,1,18,16,45,631.5,51.5,0.85,10.5,193.5,471.4,386.19
2016,1,18,17,0,566.0,45.0,0.9,10.0,144.0,400.58,326.75
2016,1,18,17,15,453.0,35.5,1.0,9.0,97.5,305.76,245.14
2016,1,18,17,30,340.0,26.0,1.1,8.0,51.0,217.37,146.05
2016,1,18,17,45,170.0,13.0,1.25,7.5,25.5,84.57,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,122.0,17.5,3.3,6.0,28.0,16.68,0.0
2016,1,19,8,0,244.0,35.0,3.4,6.0,56.0,27.56,17.18
2016,1,19,8,15,348.5,48.0,3.5,6.5,100.5,43.14,27.5
2016,1,19,8,30,453.0,61.0,3.6,7.0,145.0,87.61,52.89
2016,1,19,8,45,518.5,70.0,3.75,7.5,193.0,133.74,86.9
2016,1,19,9,0,584.0,79.0,3.9,8.0,241.0,187.35,131.72
2016,1,19,9,15,628.5,85.5,4.1,8.5,288.0,240.43,179.3
2016,1,19,9,30,673.0,92.0,4.3,9.0,335.0,297.8,231.22
2016,1,19,9,45,707.5,96.0,4.55,10.0,379.0,353.06,280.9
2016,1,19,10,0,742.0,100.0,4.8,11.0,423.0,410.75,331.61
2016,1,19,10,15,763.0,103.5,5.15,11.5,460.5,463.75,378.3
2016,1,19,10,30,784.0,107.0,5.5,12.0,498.0,517.12,424.24
2016,1,19,10,45,804.0,107.5,5.9,13.0,530.5,566.5,465.33
2016,1,19,11,0,824.0,108.0,6.3,14.0,563.0,615.59,505.23
2016,1,19,11,15,833.5,110.0,6.35,14.5,586.5,658.79,539.71
2016,1,19,11,30,843.0,112.0,6.4,15.0,610.0,700.19,572.07
2016,1,19,11,45,850.0,112.5,6.5,15.5,626.0,736.22,599.76
2016,1,19,12,0,857.0,113.0,6.6,16.0,642.0,769.83,624.03
2016,1,19,12,15,702.0,164.0,6.5,16.0,601.0,733.3,594.37
2016,1,19,12,30,547.0,215.0,6.4,16.0,560.0,679.37,549.85
2016,1,19,12,45,537.5,220.5,6.35,16.5,559.5,691.28,558.04
2016,1,19,13,0,528.0,226.0,6.3,17.0,559.0,700.8,564.11
2016,1,19,13,15,508.5,228.0,6.2,17.0,545.0,695.77,559.99
2016,1,19,13,30,489.0,230.0,6.1,17.0,531.0,688.25,554.07
2016,1,19,13,45,552.5,201.0,6.0,17.0,533.0,714.95,576.62
2016,1,19,14,0,616.0,172.0,5.9,17.0,535.0,743.91,600.58
2016,1,19,14,15,318.0,189.5,5.8,17.0,377.0,490.58,399.92
2016,1,19,14,30,20.0,207.0,5.7,17.0,219.0,221.78,177.39
2016,1,19,14,45,275.0,184.0,5.6,17.5,320.5,446.58,365.85
2016,1,19,15,0,530.0,161.0,5.5,18.0,422.0,639.75,520.99
2016,1,19,15,15,621.0,132.0,5.15,17.5,415.0,674.7,549.82
2016,1,19,15,30,712.0,103.0,4.8,17.0,408.0,698.62,569.08
2016,1,19,15,45,677.0,98.5,4.45,17.0,364.5,649.1,530.73
2016,1,19,16,0,642.0,94.0,4.1,17.0,321.0,598.94,491.37
2016,1,19,16,15,595.5,87.0,3.6,16.0,274.0,537.78,443.72
2016,1,19,16,30,549.0,80.0,3.1,15.0,227.0,477.59,395.28
2016,1,19,16,45,487.5,69.0,2.7,14.5,180.5,405.47,335.02
2016,1,19,17,0,426.0,58.0,2.3,14.0,134.0,336.69,275.49
2016,1,19,17,15,319.0,44.5,2.15,13.5,90.5,246.6,196.86
2016,1,19,17,30,212.0,31.0,2.0,13.0,47.0,165.09,112.48
2016,1,19,17,45,106.0,15.5,1.95,13.0,23.5,60.0,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,17.5,2.65,3.5,28.5,13.9,0.0
2016,1,20,8,0,241.0,35.0,2.7,4.0,57.0,27.53,17.44
2016,1,20,8,15,344.0,48.5,2.6,4.5,101.5,43.28,28.03
2016,1,20,8,30,447.0,62.0,2.5,5.0,146.0,87.86,53.8
2016,1,20,8,45,518.5,70.5,2.45,5.5,195.0,133.99,87.69
2016,1,20,9,0,590.0,79.0,2.4,6.0,244.0,188.33,132.97
2016,1,20,9,15,340.5,115.5,2.25,6.5,215.0,194.46,150.87
2016,1,20,9,30,91.0,152.0,2.1,7.0,186.0,169.13,138.21
2016,1,20,9,45,70.0,166.5,1.95,7.5,194.0,181.46,149.22
2016,1,20,10,0,49.0,181.0,1.8,8.0,202.0,191.5,157.6
2016,1,20,10,15,71.5,202.5,1.55,8.5,236.5,226.35,185.93
2016,1,20,10,30,94.0,224.0,1.3,9.0,271.0,263.66,215.71
2016,1,20,10,45,91.5,240.0,1.05,10.0,288.5,283.83,230.45
2016,1,20,11,0,89.0,256.0,0.8,11.0,306.0,303.82,244.54
2016,1,20,11,15,78.0,261.0,0.8,11.5,306.0,306.89,246.05
2016,1,20,11,30,67.0,266.0,0.8,12.0,306.0,308.91,246.79
2016,1,20,11,45,82.5,279.0,0.8,12.5,329.5,337.33,268.57
2016,1,20,12,0,98.0,292.0,0.8,13.0,353.0,366.82,290.76
2016,1,20,12,15,66.0,276.5,1.2,13.5,318.0,329.81,262.06
2016,1,20,12,30,34.0,261.0,1.6,14.0,283.0,290.77,231.22
2016,1,20,12,45,52.5,275.5,2.0,14.5,309.0,323.85,257.98
2016,1,20,13,0,71.0,290.0,2.4,15.0,335.0,357.99,285.1
2016,1,20,13,15,61.5,280.5,2.6,15.0,319.0,342.22,272.83
2016,1,20,13,30,52.0,271.0,2.8,15.0,303.0,325.97,260.32
2016,1,20,13,45,74.5,273.0,3.05,15.0,317.5,350.02,280.56
2016,1,20,14,0,97.0,275.0,3.3,15.0,332.0,374.29,300.87
2016,1,20,14,15,160.0,264.0,3.35,15.0,353.5,430.57,347.27
2016,1,20,14,30,223.0,253.0,3.4,15.0,375.0,472.63,382.3
2016,1,20,14,45,217.5,238.0,3.45,15.0,351.5,450.68,365.81
2016,1,20,15,0,212.0,223.0,3.5,15.0,328.0,427.99,348.91
2016,1,20,15,15,452.5,166.0,3.35,14.5,368.5,576.31,471.83
2016,1,20,15,30,693.0,109.0,3.2,14.0,409.0,692.54,565.06
2016,1,20,15,45,649.5,106.0,3.1,14.0,364.0,638.72,523.98
2016,1,20,16,0,606.0,103.0,3.0,14.0,319.0,584.63,482.0
2016,1,20,16,15,558.5,95.0,2.7,13.5,272.5,522.55,433.03
2016,1,20,16,30,511.0,87.0,2.4,13.0,226.0,461.51,383.45
2016,1,20,16,45,436.5,76.5,2.15,12.5,178.5,382.86,318.01
2016,1,20,17,0,362.0,66.0,1.9,12.0,131.0,311.23,256.27
2016,1,20,17,15,263.0,49.5,1.75,11.5,89.0,224.81,180.76
2016,1,20,17,30,164.0,33.0,1.6,11.0,47.0,146.7,102.97
2016,1,20,17,45,82.0,16.5,1.45,11.0,23.5,50.89,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,160.5,15.5,3.75,9.5,30.0,12.44,0.0
2016,1,21,8,0,321.0,31.0,4.1,10.0,60.0,25.15,15.08
2016,1,21,8,15,427.0,41.5,4.45,10.0,106.5,39.18,23.19
2016,1,21,8,30,533.0,52.0,4.8,10.0,153.0,84.55,46.76
2016,1,21,8,45,605.0,58.0,5.15,10.5,203.5,133.61,82.07
2016,1,21,9,0,677.0,64.0,5.5,11.0,254.0,190.73,129.57
2016,1,21,9,15,718.5,69.0,5.9,11.0,302.5,246.94,180.71
2016,1,21,9,30,760.0,74.0,6.3,11.0,351.0,308.18,237.12
2016,1,21,9,45,788.0,78.0,6.7,11.5,396.0,365.5,289.99
2016,1,21,10,0,816.0,82.0,7.1,12.0,441.0,424.42,343.29
2016,1,21,10,15,835.0,85.0,7.4,12.0,479.5,479.4,392.98
2016,1,21,10,30,854.0,88.0,7.7,12.0,518.0,534.39,441.66
2016,1,21,10,45,859.5,93.0,8.0,12.0,548.5,583.61,484.67
2016,1,21,11,0,865.0,98.0,8.3,12.0,579.0,631.09,525.43
2016,1,21,11,15,873.0,99.5,8.4,12.0,603.0,674.54,562.05
2016,1,21,11,30,881.0,101.0,8.5,12.0,627.0,715.96,596.46
2016,1,21,11,45,887.0,101.5,8.65,12.5,643.0,752.63,624.74
2016,1,21,12,0,893.0,102.0,8.8,13.0,659.0,786.71,650.09
2016,1,21,12,15,895.0,102.5,8.75,13.0,666.5,814.92,671.56
2016,1,21,12,30,897.0,103.0,8.7,13.0,674.0,839.99,690.64
2016,1,21,12,45,898.0,102.5,8.65,13.0,674.0,859.87,705.76
2016,1,21,13,0,899.0,102.0,8.6,13.0,674.0,876.33,718.38
2016,1,21,13,15,559.0,199.0,8.35,13.0,553.5,708.14,584.57
2016,1,21,13,30,219.0,296.0,8.1,13.0,433.0,509.15,417.83
2016,1,21,13,45,220.0,287.5,7.9,13.5,421.5,504.09,413.78
2016,1,21,14,0,221.0,279.0,7.7,14.0,410.0,498.12,408.69
2016,1,21,14,15,553.0,184.0,7.55,14.0,494.0,700.69,578.71
2016,1,21,14,30,885.0,89.0,7.4,14.0,578.0,871.37,712.82
2016,1,21,14,45,870.5,87.5,7.25,14.0,546.0,848.67,695.52
2016,1,21,15,0,856.0,86.0,7.1,14.0,514.0,822.89,676.65
2016,1,21,15,15,838.5,83.0,7.05,13.5,475.5,790.04,653.86
2016,1,21,15,30,821.0,80.0,7.0,13.0,437.0,754.69,628.85
2016,1,21,15,45,806.0,74.0,6.95,13.0,394.5,715.37,599.17
2016,1,21,16,0,791.0,68.0,6.9,13.0,352.0,673.95,567.3
2016,1,21,16,15,752.5,63.0,6.5,12.0,303.5,615.68,522.22
2016,1,21,16,30,714.0,58.0,6.1,11.0,255.0,557.49,474.72
2016,1,21,16,45,668.0,50.5,5.75,10.5,206.0,492.36,418.27
2016,1,21,17,0,622.0,43.0,5.4,10.0,157.0,428.91,360.87
2016,1,21,17,15,513.5,34.5,5.05,9.0,108.5,333.71,275.04
2016,1,21,17,30,405.0,26.0,4.7,8.0,60.0,247.16,182.94
2016,1,21,17,45,202.5,13.0,4.35,7.5,30.0,99.69,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
