Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,11.47,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,23.22,14.13
2016,1,22,8,15,527.5,38.0,5.3,2.5,118.0,37.19,21.27
2016,1,22,8,30,630.0,47.0,5.6,3.0,167.0,89.18,48.4
2016,1,22,8,45,691.0,52.5,5.9,3.5,218.5,141.75,87.46
2016,1,22,9,0,752.0,58.0,6.2,4.0,270.0,201.07,138.83
2016,1,22,9,15,790.0,62.0,6.25,4.5,319.5,259.52,193.47
2016,1,22,9,30,828.0,66.0,6.3,5.0,369.0,321.24,251.72
2016,1,22,9,45,856.0,68.5,6.35,5.5,415.0,380.78,307.88
2016,1,22,10,0,884.0,71.0,6.4,6.0,461.0,441.76,364.08
2016,1,22,10,15,902.0,73.0,6.35,6.5,501.0,498.3,415.13
2016,1,22,10,30,920.0,75.0,6.3,7.0,541.0,554.45,464.33
2016,1,22,10,45,934.5,76.0,6.3,7.5,574.0,607.0,509.29
2016,1,22,11,0,949.0,77.0,6.3,8.0,607.0,658.31,552.0
2016,1,22,11,15,957.5,78.0,6.2,8.0,632.5,704.25,590.11
2016,1,22,11,30,966.0,79.0,6.1,8.0,658.0,747.94,625.05
2016,1,22,11,45,969.5,81.0,6.1,8.5,675.0,786.67,653.34
2016,1,22,12,0,973.0,83.0,6.1,9.0,692.0,822.42,679.1
2016,1,22,12,15,975.5,83.0,6.05,9.0,700.5,852.03,701.08
2016,1,22,12,30,978.0,83.0,6.0,9.0,709.0,878.27,720.49
2016,1,22,12,45,979.0,82.5,6.0,9.5,709.0,899.21,734.83
2016,1,22,13,0,980.0,82.0,6.0,10.0,709.0,916.47,746.48
2016,1,22,13,15,977.0,81.5,5.9,10.0,700.0,926.61,753.73
2016,1,22,13,30,974.0,81.0,5.8,10.0,691.0,932.87,758.25
2016,1,22,13,45,969.0,80.0,5.75,10.5,673.0,932.94,757.2
2016,1,22,14,0,964.0,79.0,5.7,11.0,655.0,929.14,753.48
2016,1,22,14,15,955.5,78.0,5.6,10.5,629.5,918.53,747.39
2016,1,22,14,30,947.0,77.0,5.5,10.0,604.0,904.25,738.71
2016,1,22,14,45,932.5,75.5,5.45,10.0,570.0,880.79,722.11
2016,1,22,15,0,918.0,74.0,5.4,10.0,536.0,854.11,703.16
2016,1,22,15,15,899.5,71.5,5.25,10.0,496.0,819.98,677.92
2016,1,22,15,30,881.0,69.0,5.1,10.0,456.0,783.29,650.61
2016,1,22,15,45,856.0,66.0,4.95,10.0,410.5,745.13,621.91
2016,1,22,16,0,831.0,63.0,4.8,10.0,365.0,698.67,586.24
2016,1,22,16,15,792.5,59.0,4.25,9.0,315.0,640.29,540.68
2016,1,22,16,30,754.0,55.0,3.7,8.0,265.0,581.9,493.56
2016,1,22,16,45,694.5,49.0,3.2,7.5,213.5,508.59,430.9
2016,1,22,17,0,635.0,43.0,2.7,7.0,162.0,437.94,368.0
2016,1,22,17,15,530.5,35.0,2.5,6.0,113.0,344.54,284.81
2016,1,22,17,30,426.0,27.0,2.3,5.0,64.0,259.14,196.08
2016,1,22,17,45,213.0,13.5,2.1,4.5,32.0,105.17,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,10.97,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,24.28,15.27
2016,1,23,8,15,534.0,36.0,1.35,1.5,117.5,37.62,21.84
2016,1,23,8,30,634.0,44.0,1.3,2.0,166.0,86.42,46.02
2016,1,23,8,45,693.0,49.5,1.3,3.0,217.0,139.05,84.8
2016,1,23,9,0,752.0,55.0,1.3,4.0,268.0,198.17,135.11
2016,1,23,9,15,789.5,58.5,1.3,4.5,317.5,256.06,188.04
2016,1,23,9,30,827.0,62.0,1.3,5.0,367.0,317.16,243.99
2016,1,23,9,45,852.0,65.0,1.3,6.0,412.0,376.11,296.98
2016,1,23,10,0,877.0,68.0,1.3,7.0,457.0,436.34,349.22
2016,1,23,10,15,894.5,70.0,1.3,7.5,496.5,492.27,396.88
2016,1,23,10,30,912.0,72.0,1.3,8.0,536.0,547.88,442.55
2016,1,23,10,45,924.0,74.0,1.35,8.5,569.0,599.78,484.14
2016,1,23,11,0,936.0,76.0,1.4,9.0,602.0,650.28,523.37
2016,1,23,11,15,944.5,77.0,1.4,9.5,627.0,695.79,557.37
2016,1,23,11,30,953.0,78.0,1.4,10.0,652.0,739.09,588.22
2016,1,23,11,45,955.0,80.5,1.45,10.5,668.5,776.94,613.77
2016,1,23,12,0,957.0,83.0,1.5,11.0,685.0,811.77,637.02
2016,1,23,12,15,959.5,83.0,1.6,11.5,693.5,841.04,656.83
2016,1,23,12,30,962.0,83.0,1.7,12.0,702.0,866.99,674.36
2016,1,23,12,45,961.0,83.5,1.8,12.5,701.5,887.2,687.95
2016,1,23,13,0,960.0,84.0,1.9,13.0,701.0,903.74,699.14
2016,1,23,13,15,957.0,83.5,2.0,13.0,692.0,913.73,707.25
2016,1,23,13,30,954.0,83.0,2.1,13.0,683.0,919.91,712.94
2016,1,23,13,45,948.0,82.0,2.25,13.0,665.5,919.11,714.5
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,914.52,713.56
2016,1,23,14,15,933.0,80.0,2.45,13.0,622.0,903.62,707.38
2016,1,23,14,30,924.0,79.0,2.5,13.0,596.0,889.14,698.83
2016,1,23,14,45,911.0,77.0,2.55,13.5,563.0,866.61,683.38
2016,1,23,15,0,898.0,75.0,2.6,14.0,530.0,840.89,665.72
2016,1,23,15,15,879.5,72.5,2.55,13.5,490.5,807.14,643.87
2016,1,23,15,30,861.0,70.0,2.5,13.0,451.0,777.53,624.85
2016,1,23,15,45,834.5,67.0,2.45,13.0,406.0,732.11,592.59
2016,1,23,16,0,808.0,64.0,2.4,13.0,361.0,685.15,558.67
2016,1,23,16,15,770.0,60.0,2.15,12.0,312.0,627.79,516.74
2016,1,23,16,30,732.0,56.0,1.9,11.0,263.0,570.43,472.7
2016,1,23,16,45,672.5,50.5,1.7,10.0,212.0,498.41,414.25
2016,1,23,17,0,613.0,45.0,1.5,9.0,161.0,428.98,355.19
2016,1,23,17,15,511.5,36.5,1.55,8.0,113.0,342.98,280.3
2016,1,23,17,30,410.0,28.0,1.6,7.0,65.0,260.72,197.95
2016,1,23,17,45,205.0,14.0,1.7,6.5,32.5,120.72,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,12.31,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,24.96,15.69
2016,1,24,8,15,491.5,40.0,4.05,4.5,116.5,38.16,22.47
2016,1,24,8,30,594.0,49.0,4.1,5.0,165.0,85.85,46.56
2016,1,24,8,45,518.0,68.5,4.2,6.0,189.5,131.51,85.59
2016,1,24,9,0,442.0,88.0,4.3,7.0,214.0,166.26,120.25
2016,1,24,9,15,537.0,88.0,4.6,7.5,268.0,219.73,165.82
2016,1,24,9,30,632.0,88.0,4.9,8.0,322.0,281.6,220.03
2016,1,24,9,45,736.5,83.5,5.2,9.0,388.0,351.97,281.32
2016,1,24,10,0,841.0,79.0,5.5,10.0,454.0,432.84,350.97
2016,1,24,10,15,859.5,81.5,5.65,10.5,493.5,488.63,400.36
2016,1,24,10,30,878.0,84.0,5.8,11.0,533.0,544.31,448.39
2016,1,24,10,45,890.5,86.5,5.95,12.0,565.5,596.23,491.23
2016,1,24,11,0,903.0,89.0,6.1,13.0,598.0,646.91,531.83
2016,1,24,11,15,912.0,90.0,6.1,13.5,623.0,689.61,565.86
2016,1,24,11,30,921.0,91.0,6.1,14.0,648.0,732.29,598.96
2016,1,24,11,45,924.5,93.0,6.2,14.5,664.5,769.79,626.1
2016,1,24,12,0,928.0,95.0,6.3,15.0,681.0,804.46,650.96
2016,1,24,12,15,930.0,95.5,6.25,15.0,689.5,833.33,672.03
2016,1,24,12,30,932.0,96.0,6.2,15.0,698.0,858.96,690.68
2016,1,24,12,45,929.0,96.5,6.2,15.5,697.0,877.14,702.72
2016,1,24,13,0,926.0,97.0,6.2,16.0,696.0,891.7,712.18
2016,1,24,13,15,787.5,139.0,6.1,16.0,644.0,844.52,676.79
2016,1,24,13,30,649.0,181.0,6.0,16.0,592.0,780.71,628.93
2016,1,24,13,45,776.5,138.0,5.95,16.5,616.5,848.56,679.34
2016,1,24,14,0,904.0,95.0,5.9,17.0,641.0,900.13,716.37
2016,1,24,14,15,894.0,93.5,5.8,17.0,615.5,895.31,712.99
2016,1,24,14,30,884.0,92.0,5.7,17.0,590.0,879.84,702.21
2016,1,24,14,45,877.5,87.0,5.6,17.0,558.0,859.72,688.16
2016,1,24,15,0,871.0,82.0,5.5,17.0,526.0,836.23,671.69
2016,1,24,15,15,851.5,79.5,5.2,16.5,486.5,802.07,647.49
2016,1,24,15,30,832.0,77.0,4.9,16.0,447.0,765.45,621.3
2016,1,24,15,45,798.5,75.0,4.65,16.0,401.5,716.59,584.6
2016,1,24,16,0,765.0,73.0,4.4,16.0,356.0,666.61,546.62
2016,1,24,16,15,724.5,68.0,3.95,15.0,307.5,607.5,502.26
2016,1,24,16,30,684.0,63.0,3.5,14.0,259.0,553.26,459.49
2016,1,24,16,45,615.5,57.5,3.1,13.5,208.0,477.76,396.78
2016,1,24,17,0,547.0,52.0,2.7,13.0,157.0,405.87,334.81
2016,1,24,17,15,443.0,41.5,2.65,12.5,110.5,313.54,254.55
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,230.18,174.39
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,108.24,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.5,19.0,2.85,11.5,30.5,15.06,0.0
2016,1,25,8,0,243.0,38.0,3.1,12.0,61.0,29.84,19.26
2016,1,25,8,15,346.0,51.5,3.25,12.5,107.0,45.09,28.96
2016,1,25,8,30,449.0,65.0,3.4,13.0,153.0,90.05,54.07
2016,1,25,8,45,303.0,90.5,3.55,13.5,157.5,120.87,83.73
2016,1,25,9,0,157.0,116.0,3.7,14.0,162.0,135.69,103.18
2016,1,25,9,15,431.0,102.0,3.6,14.5,256.5,204.52,152.28
2016,1,25,9,30,705.0,88.0,3.5,15.0,351.0,304.22,230.21
2016,1,25,9,45,751.5,88.0,3.4,15.5,398.5,362.14,280.75
2016,1,25,10,0,798.0,88.0,3.3,16.0,446.0,424.42,333.85
2016,1,25,10,15,819.0,91.0,3.15,16.5,485.5,479.9,380.27
2016,1,25,10,30,840.0,94.0,3.0,17.0,525.0,535.64,425.29
2016,1,25,10,45,865.0,92.5,2.85,17.5,560.0,588.93,466.97
2016,1,25,11,0,890.0,91.0,2.7,18.0,595.0,642.05,507.09
2016,1,25,11,15,900.0,92.0,2.5,18.5,621.0,684.98,538.1
2016,1,25,11,30,910.0,93.0,2.3,19.0,647.0,728.02,567.99
2016,1,25,11,45,919.5,93.0,2.15,19.5,665.0,767.44,592.93
2016,1,25,12,0,929.0,93.0,2.0,20.0,683.0,804.38,615.6
2016,1,25,12,15,932.5,93.5,1.95,20.0,692.5,834.52,635.24
2016,1,25,12,30,936.0,94.0,1.9,20.0,702.0,861.48,652.68
2016,1,25,12,45,941.5,92.0,1.85,20.5,703.5,884.0,665.81
2016,1,25,13,0,947.0,90.0,1.8,21.0,705.0,903.1,676.64
2016,1,25,13,15,945.0,89.5,1.75,21.0,696.5,913.99,683.36
2016,1,25,13,30,943.0,89.0,1.7,21.0,688.0,921.12,687.8
2016,1,25,13,45,943.0,86.0,1.7,21.0,672.5,923.31,689.76
2016,1,25,14,0,943.0,83.0,1.7,21.0,657.0,921.69,689.41
2016,1,25,14,15,935.0,82.0,1.65,21.0,631.5,911.74,683.11
2016,1,25,14,30,927.0,81.0,1.6,21.0,606.0,898.17,674.63
2016,1,25,14,45,917.5,78.0,1.55,21.0,574.0,877.39,661.45
2016,1,25,15,0,908.0,75.0,1.5,21.0,542.0,853.26,646.13
2016,1,25,15,15,890.5,73.0,1.35,20.5,502.5,820.72,625.07
2016,1,25,15,30,873.0,71.0,1.2,20.0,463.0,792.28,606.72
2016,1,25,15,45,849.0,67.5,1.1,20.0,417.5,747.72,576.34
2016,1,25,16,0,825.0,64.0,1.0,20.0,372.0,701.43,544.4
2016,1,25,16,15,787.5,60.0,1.0,19.0,322.5,643.69,506.46
2016,1,25,16,30,750.0,56.0,1.0,18.0,273.0,585.87,466.42
2016,1,25,16,45,687.0,51.5,1.0,17.0,221.0,511.86,410.49
2016,1,25,17,0,624.0,47.0,1.0,16.0,169.0,440.54,353.53
2016,1,25,17,15,523.0,38.5,1.05,15.5,120.0,353.84,280.77
2016,1,25,17,30,422.0,30.0,1.1,15.0,71.0,270.5,203.0
2016,1,25,17,45,211.0,15.0,1.2,14.5,35.5,127.0,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,6.5,17.0,4.55,5.5,17.5,15.52,0.0
2016,1,26,8,0,13.0,34.0,4.8,6.0,35.0,30.06,20.09
2016,1,26,8,15,31.0,55.0,5.05,6.0,60.5,48.06,35.44
2016,1,26,8,30,49.0,76.0,5.3,6.0,86.0,70.63,54.12
2016,1,26,8,45,63.0,96.5,5.55,6.5,112.5,94.84,74.5
2016,1,26,9,0,77.0,117.0,5.8,7.0,139.0,120.98,96.8
2016,1,26,9,15,121.0,138.0,5.85,7.0,180.0,157.59,127.43
2016,1,26,9,30,165.0,159.0,5.9,7.0,221.0,199.31,162.95
2016,1,26,9,45,145.0,179.0,6.0,7.5,238.5,221.86,183.21
2016,1,26,10,0,125.0,199.0,6.1,8.0,256.0,242.28,200.95
2016,1,26,10,15,83.5,206.5,6.1,8.0,246.0,235.39,195.53
2016,1,26,10,30,42.0,214.0,6.1,8.0,236.0,226.62,187.92
2016,1,26,10,45,136.0,238.0,6.2,8.5,314.5,311.22,258.97
2016,1,26,11,0,230.0,262.0,6.3,9.0,393.0,400.46,333.04
2016,1,26,11,15,209.0,276.5,6.35,9.0,399.5,413.33,343.16
2016,1,26,11,30,188.0,291.0,6.4,9.0,406.0,424.21,351.58
2016,1,26,11,45,375.5,251.5,6.45,9.5,488.5,535.33,444.98
2016,1,26,12,0,563.0,212.0,6.5,10.0,571.0,658.87,546.22
2016,1,26,12,15,281.5,179.5,6.6,10.0,359.0,412.63,345.0
2016,1,26,12,30,0.0,147.0,6.7,10.0,147.0,138.74,111.38
2016,1,26,12,45,10.5,197.0,6.8,10.0,204.0,197.04,160.49
2016,1,26,13,0,21.0,247.0,6.9,10.0,261.0,257.44,210.67
2016,1,26,13,15,10.5,132.5,6.95,10.0,139.5,133.92,107.99
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,16.74,8.63
2016,1,26,13,45,0.0,79.0,7.1,10.0,79.0,73.61,57.02
2016,1,26,14,0,0.0,140.0,7.2,10.0,140.0,132.89,107.07
2016,1,26,14,15,16.0,185.0,6.85,10.0,194.5,193.16,158.29
2016,1,26,14,30,32.0,230.0,6.5,10.0,249.0,269.26,222.12
2016,1,26,14,45,16.0,125.5,6.2,10.0,135.0,132.8,108.08
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,19.5,11.14
2016,1,26,15,15,0.0,44.0,5.45,9.5,44.0,40.9,29.69
2016,1,26,15,30,0.0,67.0,5.0,9.0,67.0,62.33,48.34
2016,1,26,15,45,0.0,60.5,4.6,9.0,60.5,56.26,43.22
2016,1,26,16,0,0.0,54.0,4.2,9.0,54.0,50.19,38.08
2016,1,26,16,15,0.0,46.5,3.95,8.5,46.5,43.2,32.15
2016,1,26,16,30,0.0,39.0,3.7,8.0,39.0,36.21,26.13
2016,1,26,16,45,0.0,31.5,3.5,7.5,31.5,29.23,20.02
2016,1,26,17,0,0.0,24.0,3.3,7.0,24.0,22.25,13.82
2016,1,26,17,15,0.0,17.0,3.35,6.5,17.0,15.75,7.95
2016,1,26,17,30,0.0,10.0,3.4,6.0,10.0,9.26,1.98
2016,1,26,17,45,0.0,5.0,3.45,6.0,5.0,4.62,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.5,12.15,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,73.0,24.71,15.91
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,38.25,22.5
2016,1,27,8,30,614.0,49.0,3.8,4.0,172.0,87.29,47.22
2016,1,27,8,45,676.0,54.5,3.85,5.0,224.0,141.77,87.6
2016,1,27,9,0,738.0,60.0,3.9,6.0,276.0,200.84,137.87
2016,1,27,9,15,775.5,64.5,4.0,6.5,326.0,259.31,191.66
2016,1,27,9,30,813.0,69.0,4.1,7.0,376.0,321.08,248.84
2016,1,27,9,45,840.5,71.5,4.25,7.5,422.0,380.18,303.5
2016,1,27,10,0,868.0,74.0,4.4,8.0,468.0,440.72,358.16
2016,1,27,10,15,886.0,76.5,4.3,8.5,508.0,497.91,408.17
2016,1,27,10,30,904.0,79.0,4.2,9.0,548.0,554.09,455.67
2016,1,27,10,45,918.0,80.5,4.1,9.5,581.5,606.75,498.78
2016,1,27,11,0,932.0,82.0,4.0,10.0,615.0,658.2,539.59
2016,1,27,11,15,941.0,83.0,3.95,10.0,641.0,704.38,576.44
2016,1,27,11,30,950.0,84.0,3.9,10.0,667.0,748.39,610.16
2016,1,27,11,45,956.0,84.5,3.9,10.5,685.0,787.31,637.32
2016,1,27,12,0,962.0,85.0,3.9,11.0,703.0,823.41,662.16
2016,1,27,12,15,965.0,85.5,3.9,11.0,712.0,854.17,684.15
2016,1,27,12,30,968.0,86.0,3.9,11.0,721.0,881.61,703.75
2016,1,27,12,45,970.5,85.0,3.9,11.5,722.0,903.5,718.04
2016,1,27,13,0,973.0,84.0,3.9,12.0,723.0,921.77,729.81
2016,1,27,13,15,971.0,83.5,3.85,12.0,714.5,933.06,737.73
2016,1,27,13,30,969.0,83.0,3.8,12.0,706.0,940.48,743.1
2016,1,27,13,45,967.0,81.5,3.8,12.5,689.5,942.86,743.99
2016,1,27,14,0,965.0,80.0,3.8,13.0,673.0,941.34,742.32
2016,1,27,14,15,957.5,78.5,3.75,12.5,648.0,931.18,737.11
2016,1,27,14,30,950.0,77.0,3.7,12.0,623.0,917.28,729.4
2016,1,27,14,45,938.5,75.5,3.65,12.0,590.0,896.36,715.39
2016,1,27,15,0,927.0,74.0,3.6,12.0,557.0,872.08,699.04
2016,1,27,15,15,910.5,72.0,3.4,12.0,517.0,839.94,676.07
2016,1,27,15,30,894.0,70.0,3.2,12.0,477.0,805.09,651.04
2016,1,27,15,45,873.0,66.0,3.0,12.0,432.0,761.78,619.49
2016,1,27,16,0,852.0,62.0,2.8,12.0,387.0,722.75,590.78
2016,1,27,16,15,817.0,58.5,2.4,11.0,336.5,666.34,549.11
2016,1,27,16,30,782.0,55.0,2.0,10.0,286.0,609.61,505.9
2016,1,27,16,45,730.0,49.5,1.6,9.0,234.0,539.81,448.79
2016,1,27,17,0,678.0,44.0,1.2,8.0,182.0,471.99,390.65
2016,1,27,17,15,584.5,36.5,1.2,7.5,131.0,381.95,313.13
2016,1,27,17,30,491.0,29.0,1.2,7.0,80.0,298.88,234.67
2016,1,27,17,45,245.5,14.5,1.25,6.5,40.0,141.39,29.35
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.0,3.35,4.0,38.5,11.65,0.0
2016,1,28,8,0,470.0,28.0,3.7,5.0,77.0,23.86,15.05
2016,1,28,8,15,565.0,35.5,3.55,5.5,126.5,37.2,20.81
2016,1,28,8,30,660.0,43.0,3.4,6.0,176.0,87.39,45.15
2016,1,28,8,45,717.5,47.5,3.25,7.0,228.5,140.83,84.23
2016,1,28,9,0,775.0,52.0,3.1,8.0,281.0,200.58,134.99
2016,1,28,9,15,810.5,55.5,3.1,9.0,331.0,259.74,188.8
2016,1,28,9,30,846.0,59.0,3.1,10.0,381.0,322.99,246.26
2016,1,28,9,45,872.0,61.0,3.15,11.5,427.0,382.47,299.34
2016,1,28,10,0,898.0,63.0,3.2,13.0,473.0,443.1,351.56
2016,1,28,10,15,914.5,65.0,3.3,13.5,513.0,500.11,400.58
2016,1,28,10,30,931.0,67.0,3.4,14.0,553.0,556.68,447.69
2016,1,28,10,45,944.0,68.0,3.5,15.0,586.0,609.47,489.56
2016,1,28,11,0,957.0,69.0,3.6,16.0,619.0,660.88,529.0
2016,1,28,11,15,964.5,70.0,3.6,16.5,645.0,707.06,563.99
2016,1,28,11,30,972.0,71.0,3.6,17.0,671.0,750.89,595.04
2016,1,28,11,45,975.0,73.0,3.65,17.5,688.0,790.0,621.68
2016,1,28,12,0,978.0,75.0,3.7,18.0,705.0,826.06,645.93
2016,1,28,12,15,980.5,75.0,3.7,18.0,714.0,856.3,666.89
2016,1,28,12,30,983.0,75.0,3.7,18.0,723.0,883.12,685.45
2016,1,28,12,45,983.5,75.0,3.7,18.5,723.5,904.75,699.09
2016,1,28,13,0,984.0,75.0,3.7,19.0,724.0,922.65,710.2
2016,1,28,13,15,982.5,74.5,3.7,19.0,715.5,934.46,718.54
2016,1,28,13,30,981.0,74.0,3.7,19.0,707.0,942.37,724.38
2016,1,28,13,45,977.0,73.0,3.7,19.0,690.5,943.59,725.77
2016,1,28,14,0,973.0,72.0,3.7,19.0,674.0,940.87,724.65
2016,1,28,14,15,965.5,71.0,3.6,19.0,649.0,931.22,718.28
2016,1,28,14,30,958.0,70.0,3.5,19.0,624.0,917.79,709.47
2016,1,28,14,45,942.0,70.5,3.45,19.0,590.5,895.34,694.78
2016,1,28,15,0,926.0,71.0,3.4,19.0,557.0,869.67,677.93
2016,1,28,15,15,909.5,69.0,2.95,18.5,517.5,837.47,655.22
2016,1,28,15,30,893.0,67.0,2.5,18.0,478.0,802.56,630.28
2016,1,28,15,45,871.0,64.0,2.1,17.5,432.5,759.7,599.53
2016,1,28,16,0,849.0,61.0,1.7,17.0,387.0,721.27,571.41
2016,1,28,16,15,815.0,57.5,1.6,16.0,337.0,665.58,533.29
2016,1,28,16,30,781.0,54.0,1.5,15.0,287.0,609.53,493.56
2016,1,28,16,45,729.0,48.5,1.4,14.0,235.0,539.66,439.7
2016,1,28,17,0,677.0,43.0,1.3,13.0,183.0,471.82,384.43
2016,1,28,17,15,585.5,36.0,1.3,13.0,132.5,383.33,308.93
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,301.65,233.34
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,143.3,45.11
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,39.5,12.09,0.0
2016,1,29,8,0,482.0,29.0,3.3,10.0,79.0,24.8,15.57
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.0,38.36,21.16
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,89.15,45.39
2016,1,29,8,45,722.5,49.0,3.6,12.0,233.0,143.17,84.43
2016,1,29,9,0,776.0,54.0,3.7,13.0,285.0,203.04,134.66
2016,1,29,9,15,811.0,58.0,3.7,13.5,335.5,262.75,188.42
2016,1,29,9,30,846.0,62.0,3.7,14.0,386.0,325.42,245.08
2016,1,29,9,45,869.5,65.0,3.7,15.0,431.5,386.21,299.1
2016,1,29,10,0,893.0,68.0,3.7,16.0,477.0,446.85,351.34
2016,1,29,10,15,909.5,70.0,4.05,17.0,517.0,503.79,399.51
2016,1,29,10,30,926.0,72.0,4.4,18.0,557.0,560.28,445.96
2016,1,29,10,45,937.0,73.5,4.75,19.0,590.5,612.4,487.87
2016,1,29,11,0,948.0,75.0,5.1,20.0,624.0,662.99,527.48
2016,1,29,11,15,956.0,76.0,5.15,20.0,649.5,709.3,563.95
2016,1,29,11,30,964.0,77.0,5.2,20.0,675.0,753.33,596.92
2016,1,29,11,45,965.5,79.5,5.3,20.5,691.5,791.76,623.62
2016,1,29,12,0,967.0,82.0,5.4,21.0,708.0,827.08,647.92
2016,1,29,12,15,969.0,82.0,5.45,21.0,717.0,856.79,669.13
2016,1,29,12,30,971.0,82.0,5.5,21.0,726.0,883.09,687.96
2016,1,29,12,45,970.5,82.5,5.55,21.0,725.5,904.36,703.27
2016,1,29,13,0,970.0,83.0,5.6,21.0,725.0,921.92,716.09
2016,1,29,13,15,967.5,82.5,5.6,21.0,716.5,932.85,724.04
2016,1,29,13,30,965.0,82.0,5.6,21.0,708.0,939.91,729.44
2016,1,29,13,45,959.0,81.5,5.65,21.0,691.0,940.03,730.4
2016,1,29,14,0,953.0,81.0,5.7,21.0,674.0,936.28,728.81
2016,1,29,14,15,945.0,79.5,5.6,20.5,648.5,925.79,723.11
2016,1,29,14,30,937.0,78.0,5.5,20.0,623.0,911.59,714.9
2016,1,29,14,45,926.5,76.0,5.45,20.0,590.5,891.07,701.13
2016,1,29,15,0,916.0,74.0,5.4,20.0,558.0,867.18,685.02
2016,1,29,15,15,899.5,72.0,5.15,19.5,518.0,835.19,663.19
2016,1,29,15,30,883.0,70.0,4.9,19.0,478.0,800.51,639.28
2016,1,29,15,45,859.5,67.0,4.65,19.0,433.0,763.28,612.04
2016,1,29,16,0,836.0,64.0,4.4,19.0,388.0,717.46,578.07
2016,1,29,16,15,801.0,60.0,4.05,18.0,338.0,660.76,537.29
2016,1,29,16,30,766.0,56.0,3.7,17.0,288.0,603.77,495.17
2016,1,29,16,45,713.0,51.0,3.4,16.0,236.0,534.29,439.96
2016,1,29,17,0,660.0,46.0,3.1,15.0,184.0,466.85,383.66
2016,1,29,17,15,568.5,38.5,3.0,14.0,134.0,378.13,307.8
2016,1,29,17,30,477.0,31.0,2.9,13.0,84.0,296.09,232.39
2016,1,29,17,45,238.5,15.5,2.85,12.5,42.0,144.77,59.33
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.0,16.5,4.0,7.0,39.5,12.9,0.0
2016,1,30,8,0,434.0,33.0,4.2,8.0,79.0,26.32,17.1
2016,1,30,8,15,532.5,41.5,4.15,8.5,129.5,39.97,23.05
2016,1,30,8,30,631.0,50.0,4.1,9.0,180.0,89.83,47.74
2016,1,30,8,45,693.5,55.0,4.1,10.0,233.0,145.27,88.22
2016,1,30,9,0,756.0,60.0,4.1,11.0,286.0,205.31,138.53
2016,1,30,9,15,793.0,64.0,4.15,12.0,337.0,264.52,191.78
2016,1,30,9,30,830.0,68.0,4.2,13.0,388.0,326.97,248.04
2016,1,30,9,45,856.5,71.0,4.3,14.0,434.5,387.45,302.08
2016,1,30,10,0,883.0,74.0,4.4,15.0,481.0,449.27,355.69
2016,1,30,10,15,900.5,76.0,4.5,16.0,521.5,506.58,404.13
2016,1,30,10,30,918.0,78.0,4.6,17.0,562.0,563.34,450.48
2016,1,30,10,45,930.0,80.0,4.7,18.0,596.0,616.36,492.4
2016,1,30,11,0,942.0,82.0,4.8,19.0,630.0,667.95,531.91
2016,1,30,11,15,950.5,83.0,4.85,19.5,656.0,714.53,567.4
2016,1,30,11,30,959.0,84.0,4.9,20.0,682.0,758.87,599.48
2016,1,30,11,45,963.5,85.0,5.0,20.5,699.5,797.84,626.43
2016,1,30,12,0,968.0,86.0,5.1,21.0,717.0,833.88,651.1
2016,1,30,12,15,970.0,86.5,5.1,21.0,725.5,864.29,672.39
2016,1,30,12,30,972.0,87.0,5.1,21.0,734.0,891.31,691.28
2016,1,30,12,45,970.5,87.5,5.15,21.5,734.0,911.89,704.6
2016,1,30,13,0,969.0,88.0,5.2,22.0,734.0,928.72,715.38
2016,1,30,13,15,966.0,87.5,5.2,22.0,725.0,939.32,722.99
2016,1,30,13,30,963.0,87.0,5.2,22.0,716.0,946.04,728.08
2016,1,30,13,45,956.5,86.5,5.2,22.0,698.0,945.8,728.48
2016,1,30,14,0,950.0,86.0,5.2,22.0,680.0,941.7,726.37
2016,1,30,14,15,941.0,84.5,5.1,21.5,654.0,930.42,720.14
2016,1,30,14,30,932.0,83.0,5.0,21.0,628.0,915.46,711.45
2016,1,30,14,45,920.0,81.0,4.9,21.0,595.0,893.77,696.69
2016,1,30,15,0,908.0,79.0,4.8,21.0,562.0,868.77,679.67
2016,1,30,15,15,890.5,76.5,4.55,20.5,522.0,835.52,657.06
2016,1,30,15,30,873.0,74.0,4.3,20.0,482.0,806.42,637.53
2016,1,30,15,45,846.5,71.5,4.05,20.0,435.5,760.92,604.94
2016,1,30,16,0,820.0,69.0,3.8,20.0,389.0,713.79,570.8
2016,1,30,16,15,783.5,65.0,3.6,19.0,339.5,656.4,530.49
2016,1,30,16,30,747.0,61.0,3.4,18.0,290.0,598.83,488.62
2016,1,30,16,45,691.0,55.5,3.2,17.0,237.5,527.3,432.34
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,457.99,375.22
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,373.57,302.91
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,291.79,228.54
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,141.24,67.55
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.5,3.7,10.5,39.0,12.83,0.0
2016,1,31,8,0,415.0,33.0,3.9,11.0,78.0,26.18,16.83
2016,1,31,8,15,512.0,41.5,3.8,11.5,127.5,39.77,22.67
2016,1,31,8,30,609.0,50.0,3.7,12.0,177.0,88.36,46.71
2016,1,31,8,45,675.5,54.0,3.65,13.0,229.5,142.17,85.38
2016,1,31,9,0,742.0,58.0,3.6,14.0,282.0,201.08,133.99
2016,1,31,9,15,779.0,61.5,3.45,15.0,332.0,259.07,185.46
2016,1,31,9,30,816.0,65.0,3.3,16.0,382.0,320.31,239.75
2016,1,31,9,45,844.5,67.0,3.2,17.0,428.5,379.81,291.85
2016,1,31,10,0,873.0,69.0,3.1,18.0,475.0,441.21,343.77
2016,1,31,10,15,890.5,71.5,3.05,19.0,515.0,498.32,390.66
2016,1,31,10,30,908.0,74.0,3.0,20.0,555.0,555.15,435.48
2016,1,31,10,45,920.5,75.0,2.95,21.0,588.5,607.0,474.9
2016,1,31,11,0,933.0,76.0,2.9,22.0,622.0,657.48,511.81
2016,1,31,11,15,941.0,77.5,2.95,22.5,648.0,703.91,545.96
2016,1,31,11,30,949.0,79.0,3.0,23.0,674.0,748.12,576.52
2016,1,31,11,45,949.0,82.0,3.05,23.5,690.5,785.66,601.2
2016,1,31,12,0,949.0,85.0,3.1,24.0,707.0,820.05,623.52
2016,1,31,12,15,951.5,85.5,3.05,24.0,715.5,850.39,643.57
2016,1,31,12,30,954.0,86.0,3.0,24.0,724.0,877.42,661.31
2016,1,31,12,45,954.5,85.5,3.0,24.5,724.5,898.22,673.86
2016,1,31,13,0,955.0,85.0,3.0,25.0,725.0,915.39,684.04
2016,1,31,13,15,952.5,84.5,2.9,25.0,716.5,926.26,690.7
2016,1,31,13,30,950.0,84.0,2.8,25.0,708.0,933.3,694.95
2016,1,31,13,45,944.5,83.0,2.75,25.0,691.0,933.29,695.05
2016,1,31,14,0,939.0,82.0,2.7,25.0,674.0,929.45,692.81
2016,1,31,14,15,931.0,81.0,2.5,25.0,648.5,919.64,685.5
2016,1,31,14,30,923.0,80.0,2.3,25.0,623.0,906.18,675.88
2016,1,31,14,45,910.5,78.0,2.15,25.0,590.5,884.11,661.05
2016,1,31,15,0,898.0,76.0,2.0,25.0,558.0,858.77,644.14
2016,1,31,15,15,881.0,74.0,1.8,24.5,518.5,826.66,623.4
2016,1,31,15,30,864.0,72.0,1.6,24.0,479.0,798.76,605.41
2016,1,31,15,45,839.0,69.5,1.4,24.0,433.5,754.6,574.77
2016,1,31,16,0,814.0,67.0,1.2,24.0,388.0,708.76,542.72
2016,1,31,16,15,778.5,63.0,1.15,23.0,338.5,652.22,505.9
2016,1,31,16,30,743.0,59.0,1.1,22.0,289.0,595.47,467.53
2016,1,31,16,45,686.5,54.0,1.05,21.5,237.0,524.3,414.23
2016,1,31,17,0,630.0,49.0,1.0,21.0,185.0,455.46,360.04
2016,1,31,17,15,538.0,41.0,1.05,20.0,135.5,371.83,292.58
2016,1,31,17,30,446.0,33.0,1.1,19.0,86.0,291.16,223.05
2016,1,31,17,45,223.0,16.5,1.15,18.5,43.0,141.73,74.27
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,15.04,1.45
