Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,30.84,20.85
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,45.04,27.49
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,92.03,51.47
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,142.46,87.51
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,200.62,135.28
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,257.64,185.81
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,319.63,240.89
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,294.43,230.97
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,226.33,180.44
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,373.19,298.0
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,550.96,438.63
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,602.96,480.39
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,651.87,519.47
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,697.76,555.26
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,741.6,588.27
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,778.74,614.77
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,812.91,639.05
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,842.62,660.88
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,869.13,680.49
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,889.93,696.55
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,907.18,710.21
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,916.97,718.17
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,923.05,723.64
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,921.89,724.02
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,917.03,721.88
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,913.2,720.05
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,898.49,710.38
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,873.47,693.23
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,845.4,673.87
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,811.12,648.77
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,774.38,621.79
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,722.58,583.2
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,674.76,547.31
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,616.63,503.13
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,558.85,457.18
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,483.06,395.47
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,410.65,334.9
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,322.71,260.35
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,242.09,189.07
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,119.6,68.11
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,12.71,1.16
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,26.01,16.99
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,43.39,24.86
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,95.33,50.25
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,150.2,90.21
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,211.17,141.58
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,272.03,196.67
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,335.99,254.96
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,397.2,310.79
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,459.61,366.41
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,517.91,417.56
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,575.84,467.02
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,629.34,510.71
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,681.2,551.8
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,729.15,589.9
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,774.83,624.26
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,813.99,651.52
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,850.07,676.29
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,881.43,698.26
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,909.37,717.68
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,930.68,731.16
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,948.21,741.98
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,959.15,749.3
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,966.13,753.97
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,966.96,754.77
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,963.85,752.99
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,953.02,745.19
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,938.42,734.89
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,916.54,719.9
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,891.27,702.6
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,858.25,679.28
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,829.37,659.7
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,783.95,626.83
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,736.68,592.31
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,679.63,551.24
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,622.21,508.67
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,548.97,450.94
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,477.94,392.26
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,392.36,320.46
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,309.23,246.72
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,183.82,116.32
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,53.24,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,12.21,1.67
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,27.31,18.67
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,43.0,24.71
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,95.87,51.48
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,151.45,93.14
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,213.72,147.37
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,274.93,204.73
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,340.14,265.94
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,401.18,323.05
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,463.13,379.45
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,521.85,431.56
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,580.03,481.52
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,634.21,526.82
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,686.76,569.49
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,734.35,606.95
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,779.54,639.82
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,819.3,667.95
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,855.85,693.44
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,886.68,715.24
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,914.0,734.38
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,935.85,748.77
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,953.86,760.43
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,965.36,768.57
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,972.88,774.0
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,973.28,774.48
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,969.69,772.29
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,960.24,766.06
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,946.96,757.25
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,924.76,742.47
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,899.18,725.28
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,867.11,703.91
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,832.22,680.3
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,793.88,652.57
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,746.76,617.77
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,690.61,575.91
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,633.95,533.06
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,563.08,475.08
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,494.08,415.79
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,405.2,339.12
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,322.48,263.72
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,210.11,142.49
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,82.22,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,13.16,2.88
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,27.2,18.72
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,43.18,24.39
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,96.71,51.37
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,153.15,93.6
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,215.18,146.84
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,277.08,203.31
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,341.83,262.26
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,404.34,318.05
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,466.46,371.72
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,525.74,422.04
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,584.48,470.26
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,638.26,513.22
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,690.46,553.75
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,739.04,590.86
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,785.25,623.68
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,823.78,649.5
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,858.77,672.66
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,890.83,693.96
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,919.46,712.78
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,942.31,726.82
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,961.42,738.38
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,973.03,745.12
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,980.63,749.29
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,982.61,750.49
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,980.57,749.2
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,970.68,742.83
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,956.94,734.09
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,931.17,717.34
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,902.25,698.58
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,876.07,681.67
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,839.77,657.52
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,794.53,626.39
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,747.37,593.55
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,690.06,553.66
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,632.29,512.3
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,561.38,458.53
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,492.25,403.12
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,408.56,334.53
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,326.62,263.02
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,210.02,145.93
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,81.43,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,14.27,4.12
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,29.35,20.57
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,45.09,26.54
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,95.77,53.02
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,150.25,94.14
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,212.4,147.48
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,271.37,201.11
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,333.55,257.73
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,392.88,311.5
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,453.14,364.88
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,511.11,415.45
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,568.96,464.44
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,621.8,507.39
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,673.26,547.97
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,667.59,542.4
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,646.48,524.32
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,742.69,599.57
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,837.6,667.97
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,817.71,652.05
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,787.8,629.11
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,774.71,617.07
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,754.09,599.4
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,861.44,681.1
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,950.61,744.3
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,950.97,744.44
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,947.55,742.79
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,937.01,735.98
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,930.42,732.21
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,903.32,713.86
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,873.19,693.49
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,839.15,670.94
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,802.52,646.3
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,755.28,612.55
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,711.32,580.87
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,653.35,538.26
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,595.43,493.9
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,522.91,435.76
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,452.96,377.46
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,364.53,303.09
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,282.93,230.91
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,177.09,126.76
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,55.32,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,10.48,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,18.87,7.8
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,28.29,19.55
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,44.59,25.3
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,99.01,54.57
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,154.09,96.11
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,215.41,149.19
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,275.79,205.25
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,339.2,264.45
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,401.07,321.9
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,464.94,379.8
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,523.88,432.89
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,582.43,484.29
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,636.79,530.13
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,689.89,573.68
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,737.95,613.13
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,783.71,648.19
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,824.13,677.34
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,861.5,703.91
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,893.22,726.97
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,921.47,747.35
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,944.01,762.19
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,962.74,774.22
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,974.83,782.6
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,982.9,788.16
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,984.59,789.17
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,982.25,787.39
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,972.21,780.12
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,958.27,770.19
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,934.59,753.21
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,907.67,733.95
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,875.0,711.23
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,846.44,691.54
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,802.48,658.98
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,756.47,624.61
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,700.72,582.34
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,644.34,539.46
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,575.64,483.72
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,508.36,426.22
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,421.28,351.66
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,339.85,278.33
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,236.16,173.9
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,108.69,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,21.63,10.53
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,32.84,23.91
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,49.62,30.16
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,100.11,57.18
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,154.17,97.62
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,217.7,151.76
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,277.25,206.35
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,340.01,263.95
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,401.3,319.18
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,464.2,374.25
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,522.77,424.98
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,580.32,473.44
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,633.56,516.46
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,685.46,557.19
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,732.93,594.11
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,778.12,627.12
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,817.05,654.55
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,852.86,679.55
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,884.07,700.5
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,911.91,718.93
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,934.04,733.23
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,952.52,744.98
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,963.94,752.54
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,971.46,757.48
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,973.32,757.5
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,971.23,754.93
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,960.88,747.41
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,946.74,737.42
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,925.16,722.31
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,900.22,705.08
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,867.36,682.84
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,838.7,663.53
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,795.07,631.87
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,749.42,598.51
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,692.7,559.03
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,635.49,518.03
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,564.95,464.38
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,496.21,408.97
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,414.88,341.1
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,335.33,271.23
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,224.42,165.54
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,96.29,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.2,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,20.02,9.7
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,27.68,19.14
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,45.75,24.75
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,99.9,52.89
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,156.68,96.13
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,218.83,150.39
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,263.66,197.83
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,297.94,234.66
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,340.45,274.52
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,378.31,308.4
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,406.21,333.41
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,422.83,347.83
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,491.04,404.05
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,562.93,462.58
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,673.77,553.69
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,788.26,644.16
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,827.92,672.32
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,864.23,698.12
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,896.08,721.38
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,924.45,742.07
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,947.67,757.85
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,967.11,770.94
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,979.27,779.72
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,987.4,785.74
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,990.17,786.84
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,988.86,785.18
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,979.29,780.4
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,965.79,772.93
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,946.04,759.8
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,922.57,744.03
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,891.51,721.82
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,857.43,697.35
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,814.84,666.55
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,769.98,633.69
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,716.45,594.16
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,662.21,553.11
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,601.15,504.15
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,535.46,448.46
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,451.38,376.47
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,372.59,305.33
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,262.94,199.25
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,141.38,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,11.44,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,19.21,9.47
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,27.54,18.99
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,45.39,23.94
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,98.67,51.49
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,155.37,94.56
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,217.3,148.16
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,280.06,205.42
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,343.28,263.05
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,404.46,317.59
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,466.24,370.87
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,524.11,420.45
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,581.35,467.98
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,635.26,511.51
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,687.51,552.56
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,734.76,589.49
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,779.59,622.1
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,817.81,648.41
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,852.43,671.93
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,883.46,693.79
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,911.07,713.19
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,933.01,727.2
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,951.24,738.64
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,962.68,746.46
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,970.17,751.68
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,971.64,751.39
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,969.14,748.52
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,959.7,742.05
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,946.45,733.12
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,924.39,718.55
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,898.98,701.73
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,866.92,680.07
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,832.07,656.39
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,789.61,626.01
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,751.61,598.67
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,696.6,559.87
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,640.99,519.61
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,573.8,468.48
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,508.02,415.09
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,424.38,346.74
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,346.09,279.01
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,245.72,185.01
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,139.95,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,18.89,9.52
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,29.35,20.59
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,48.58,26.73
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,101.58,54.84
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,157.27,96.99
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,218.44,149.44
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,278.89,204.11
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,342.14,261.07
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,404.13,316.17
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,465.53,369.2
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,523.48,417.97
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,580.95,464.64
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,634.72,507.05
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,686.96,546.99
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,734.0,581.71
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,778.7,611.81
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,818.74,638.14
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,855.79,662.04
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,886.81,681.81
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,914.4,699.14
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,935.97,712.32
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,953.75,722.99
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,966.22,731.18
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,974.75,736.87
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,975.61,736.55
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,972.5,733.79
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,962.51,727.98
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,948.71,719.79
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,927.4,705.25
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,902.7,688.54
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,871.05,667.95
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,836.58,645.29
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,798.72,619.21
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,752.02,586.59
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,696.22,550.76
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,639.84,513.16
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,569.12,461.52
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,500.27,407.78
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,420.04,342.54
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,341.33,274.92
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,235.21,178.27
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,130.04,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,49.89,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,13.34,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,21.51,11.61
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,30.22,20.91
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,50.21,26.74
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,104.17,55.01
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,161.28,97.78
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,223.86,150.79
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,285.28,205.67
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,349.29,262.55
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,412.14,316.93
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,474.38,369.06
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,533.17,418.18
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,591.39,465.36
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,645.58,507.19
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,698.18,546.53
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,746.22,582.34
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,791.83,613.8
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,829.94,638.27
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,864.57,659.99
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,895.91,680.51
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,923.78,698.81
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,944.74,711.27
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,961.85,721.18
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,972.93,728.24
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,980.05,732.8
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,979.82,732.87
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,975.65,730.52
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,964.84,723.26
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,950.26,713.65
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,928.05,699.3
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,902.49,682.8
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,877.49,667.14
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,842.24,644.26
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,796.57,613.9
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,749.13,581.9
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,692.3,544.13
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,635.0,504.84
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,565.38,454.14
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,502.39,405.15
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,417.96,337.41
