Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.0,22.5,3.25,16.5,34.0,17.72,2.89
2016,3,3,7,30,202.0,45.0,3.5,17.0,68.0,35.06,24.05
2016,3,3,7,45,354.5,54.5,3.8,17.5,122.0,41.37,30.43
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,48.02,36.62
2016,3,3,8,15,574.0,72.0,4.35,18.5,231.5,93.66,53.23
2016,3,3,8,30,641.0,80.0,4.6,19.0,287.0,148.29,90.07
2016,3,3,8,45,716.0,78.0,4.9,20.0,348.0,203.78,133.6
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,270.26,189.37
2016,3,3,9,15,819.5,80.0,5.55,21.5,462.0,333.02,244.98
2016,3,3,9,30,848.0,84.0,5.9,22.0,515.0,398.07,301.85
2016,3,3,9,45,875.5,84.0,6.3,22.5,565.0,462.22,356.96
2016,3,3,10,0,903.0,84.0,6.7,23.0,615.0,525.84,410.39
2016,3,3,10,15,917.0,86.0,6.8,23.0,657.5,585.02,459.49
2016,3,3,10,30,931.0,88.0,6.9,23.0,700.0,643.43,506.77
2016,3,3,10,45,943.5,88.5,7.0,23.5,735.0,698.33,549.29
2016,3,3,11,0,956.0,89.0,7.1,24.0,770.0,751.71,589.18
2016,3,3,11,15,963.0,90.5,7.05,24.0,797.0,800.28,623.74
2016,3,3,11,30,970.0,92.0,7.0,24.0,824.0,846.35,656.2
2016,3,3,11,45,977.5,91.0,7.0,24.0,843.5,887.51,685.1
2016,3,3,12,0,985.0,90.0,7.0,24.0,863.0,925.71,711.77
2016,3,3,12,15,987.5,90.5,6.9,24.0,872.0,957.98,733.71
2016,3,3,12,30,990.0,91.0,6.8,24.0,881.0,986.66,753.07
2016,3,3,12,45,993.5,89.0,6.75,24.5,882.0,1009.82,767.3
2016,3,3,13,0,997.0,87.0,6.7,25.0,883.0,1029.1,778.87
2016,3,3,13,15,995.0,87.0,6.6,25.0,874.0,1041.41,786.97
2016,3,3,13,30,993.0,87.0,6.5,25.0,865.0,1049.57,792.37
2016,3,3,13,45,991.5,84.5,6.45,25.0,847.0,1051.23,793.76
2016,3,3,14,0,990.0,82.0,6.4,25.0,829.0,1048.66,792.46
2016,3,3,14,15,984.0,81.5,6.3,25.0,802.5,1039.91,786.78
2016,3,3,14,30,978.0,81.0,6.2,25.0,776.0,1027.11,778.51
2016,3,3,14,45,964.0,81.5,6.1,25.0,740.5,1004.06,763.31
2016,3,3,15,0,950.0,82.0,6.0,25.0,705.0,977.47,745.79
2016,3,3,15,15,937.0,80.0,5.85,24.5,662.5,945.49,725.74
2016,3,3,15,30,924.0,78.0,5.7,24.0,620.0,910.36,703.41
2016,3,3,15,45,907.5,75.5,5.55,23.5,572.0,868.77,676.32
2016,3,3,16,0,891.0,73.0,5.4,23.0,524.0,824.77,647.23
2016,3,3,16,15,865.5,69.5,5.0,22.5,471.0,770.4,608.89
2016,3,3,16,30,840.0,66.0,4.6,22.0,418.0,721.02,573.74
2016,3,3,16,45,803.5,62.0,4.25,21.5,361.0,656.09,526.57
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,591.75,478.32
2016,3,3,17,15,709.5,52.5,3.5,19.5,246.5,513.83,417.63
2016,3,3,17,30,652.0,47.0,3.1,18.0,189.0,439.47,356.71
2016,3,3,17,45,551.5,39.0,2.75,17.0,134.5,344.59,275.94
2016,3,3,18,0,451.0,31.0,2.4,16.0,80.0,264.47,202.65
2016,3,3,18,15,225.5,15.5,2.4,15.5,40.0,123.27,36.63
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,8.5,43.0,13.07,2.15
2016,3,4,7,30,449.0,34.0,1.2,9.0,86.0,26.59,17.71
2016,3,4,7,45,551.0,42.5,1.3,10.0,142.0,31.81,22.97
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,41.45,31.87
2016,3,4,8,15,711.0,57.0,1.6,12.0,256.5,94.39,49.9
2016,3,4,8,30,769.0,63.0,1.8,13.0,315.0,154.58,91.45
2016,3,4,8,45,804.5,67.5,2.0,14.5,372.0,215.94,142.23
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,281.02,198.8
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,345.24,255.88
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,413.2,314.81
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,475.81,367.47
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,538.33,418.1
2016,3,4,10,15,932.5,88.0,2.6,19.0,673.0,597.66,465.38
2016,3,4,10,30,945.0,90.0,2.5,19.0,715.0,656.02,510.27
2016,3,4,10,45,950.5,93.0,2.4,19.5,748.5,709.6,549.08
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,761.02,584.58
2016,3,4,11,15,962.0,97.5,2.25,20.0,808.0,808.93,616.36
2016,3,4,11,30,968.0,99.0,2.2,20.0,834.0,854.24,645.92
2016,3,4,11,45,967.0,102.5,2.2,20.5,850.5,893.14,669.98
2016,3,4,12,0,966.0,106.0,2.2,21.0,867.0,928.61,691.54
2016,3,4,12,15,967.5,106.0,2.2,21.0,875.5,959.08,711.01
2016,3,4,12,30,969.0,106.0,2.2,21.0,884.0,985.96,728.14
2016,3,4,12,45,967.5,106.5,2.2,21.5,883.0,1006.91,740.04
2016,3,4,13,0,966.0,107.0,2.2,22.0,882.0,1023.96,749.51
2016,3,4,13,15,963.0,106.5,2.2,22.0,872.0,1034.53,756.39
2016,3,4,13,30,960.0,106.0,2.2,22.0,862.0,1041.06,760.89
2016,3,4,13,45,954.5,105.5,2.25,22.5,843.0,1041.13,760.58
2016,3,4,14,0,949.0,105.0,2.3,23.0,824.0,1037.16,757.9
2016,3,4,14,15,941.5,103.5,2.35,23.0,797.0,1026.16,752.34
2016,3,4,14,30,934.0,102.0,2.4,23.0,770.0,1011.28,744.44
2016,3,4,14,45,923.0,100.5,2.45,23.0,734.5,989.36,732.04
2016,3,4,15,0,912.0,99.0,2.5,23.0,699.0,963.93,717.4
2016,3,4,15,15,897.5,96.5,2.5,22.5,657.0,930.88,698.54
2016,3,4,15,30,883.0,94.0,2.5,22.0,615.0,902.39,682.67
2016,3,4,15,45,709.0,127.5,2.5,22.0,524.5,774.5,596.11
2016,3,4,16,0,535.0,161.0,2.5,22.0,434.0,642.98,502.92
2016,3,4,16,15,659.5,121.0,2.2,21.5,422.5,681.93,534.81
2016,3,4,16,30,784.0,81.0,1.9,21.0,411.0,698.47,547.33
2016,3,4,16,45,744.0,75.5,1.65,20.5,354.5,631.34,499.13
2016,3,4,17,0,704.0,70.0,1.4,20.0,298.0,569.14,452.51
2016,3,4,17,15,642.5,63.0,1.45,18.5,241.0,489.96,393.81
2016,3,4,17,30,581.0,56.0,1.5,17.0,184.0,415.04,334.84
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.5,320.79,256.51
2016,3,4,18,0,379.0,35.0,1.6,15.0,77.0,236.6,182.09
2016,3,4,18,15,189.5,17.5,1.65,14.5,38.5,112.42,41.78
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,21.5,1.15,11.0,30.5,17.97,6.26
2016,3,5,7,30,144.0,43.0,1.2,12.0,61.0,34.89,24.76
2016,3,5,7,45,187.0,65.0,1.3,13.0,100.5,51.5,40.12
2016,3,5,8,0,230.0,87.0,1.4,14.0,140.0,68.67,55.61
2016,3,5,8,15,268.0,104.5,1.45,15.0,182.0,103.63,72.58
2016,3,5,8,30,306.0,122.0,1.5,16.0,224.0,143.42,101.37
2016,3,5,8,45,438.0,120.5,1.6,17.0,293.5,188.81,133.5
2016,3,5,9,0,570.0,119.0,1.7,18.0,363.0,253.14,183.49
2016,3,5,9,15,692.0,107.0,1.7,18.5,440.0,318.67,236.55
2016,3,5,9,30,814.0,95.0,1.7,19.0,517.0,399.65,301.98
2016,3,5,9,45,833.5,98.5,1.7,19.5,564.0,460.52,352.22
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,522.02,401.19
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.5,580.12,446.4
2016,3,5,10,30,882.0,107.0,1.9,21.0,694.0,637.67,489.75
2016,3,5,10,45,891.5,109.5,2.0,21.5,728.0,689.82,528.0
2016,3,5,11,0,901.0,112.0,2.1,22.0,762.0,740.96,564.5
2016,3,5,11,15,908.5,113.5,2.25,22.5,788.0,787.77,595.93
2016,3,5,11,30,916.0,115.0,2.4,23.0,814.0,832.27,625.23
2016,3,5,11,45,919.0,116.5,2.55,23.5,831.0,870.61,650.13
2016,3,5,12,0,922.0,118.0,2.7,24.0,848.0,905.93,672.92
2016,3,5,12,15,924.0,118.5,2.8,24.0,856.5,936.17,693.21
2016,3,5,12,30,926.0,119.0,2.9,24.0,865.0,963.02,711.35
2016,3,5,12,45,923.5,120.0,3.05,24.5,864.0,982.75,723.88
2016,3,5,13,0,921.0,121.0,3.2,25.0,863.0,998.72,734.06
2016,3,5,13,15,918.0,120.5,3.25,25.0,853.5,1008.8,741.18
2016,3,5,13,30,915.0,120.0,3.3,25.0,844.0,1015.02,745.97
2016,3,5,13,45,812.5,164.5,3.4,25.0,797.0,978.82,723.34
2016,3,5,14,0,710.0,209.0,3.5,25.0,750.0,936.92,697.03
2016,3,5,14,15,794.5,164.5,3.5,25.0,750.5,968.66,719.52
2016,3,5,14,30,879.0,120.0,3.5,25.0,751.0,989.36,734.15
2016,3,5,14,45,848.0,126.0,3.55,25.0,712.0,957.83,714.47
2016,3,5,15,0,817.0,132.0,3.6,25.0,673.0,923.41,693.17
2016,3,5,15,15,800.0,129.0,3.55,24.5,631.5,889.22,672.64
2016,3,5,15,30,783.0,126.0,3.5,24.0,590.0,857.54,653.68
2016,3,5,15,45,757.5,122.0,3.5,23.5,542.0,810.21,623.77
2016,3,5,16,0,732.0,118.0,3.5,23.0,494.0,761.41,592.34
2016,3,5,16,15,700.0,112.5,3.15,22.5,442.0,704.63,552.96
2016,3,5,16,30,668.0,107.0,2.8,22.0,390.0,647.6,512.71
2016,3,5,16,45,620.5,100.0,2.5,21.5,335.0,578.06,461.05
2016,3,5,17,0,573.0,93.0,2.2,21.0,280.0,510.42,409.3
2016,3,5,17,15,508.5,82.5,2.05,20.0,225.5,430.95,347.7
2016,3,5,17,30,444.0,72.0,1.9,19.0,171.0,354.5,285.92
2016,3,5,17,45,344.0,57.0,1.8,18.0,120.5,263.55,210.1
2016,3,5,18,0,244.0,42.0,1.7,17.0,70.0,183.25,140.32
2016,3,5,18,15,122.0,21.0,1.7,16.5,35.0,88.71,37.26
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,14.0,22.5,3.2,12.5,24.0,20.49,8.89
2016,3,6,7,30,28.0,45.0,3.3,13.0,48.0,39.27,28.5
2016,3,6,7,45,47.0,69.5,3.45,13.5,78.5,58.94,46.63
2016,3,6,8,0,66.0,94.0,3.6,14.0,109.0,78.84,64.64
2016,3,6,8,15,89.0,116.0,3.9,14.5,142.5,102.73,78.5
2016,3,6,8,30,112.0,138.0,4.2,15.0,176.0,132.65,101.67
2016,3,6,8,45,56.0,136.5,4.5,16.0,155.5,132.68,103.75
2016,3,6,9,0,0.0,135.0,4.8,17.0,135.0,123.39,97.61
2016,3,6,9,15,1.5,152.0,4.95,17.5,153.0,139.81,110.57
2016,3,6,9,30,3.0,169.0,5.1,18.0,171.0,156.51,123.59
2016,3,6,9,45,1.5,133.0,5.25,18.5,134.0,124.02,96.6
2016,3,6,10,0,0.0,97.0,5.4,19.0,97.0,90.39,68.78
2016,3,6,10,15,0.0,103.5,5.5,19.0,103.5,96.47,73.57
2016,3,6,10,30,0.0,110.0,5.6,19.0,110.0,102.58,78.35
2016,3,6,10,45,2.5,150.0,5.75,19.5,152.0,141.64,109.56
2016,3,6,11,0,5.0,190.0,5.9,20.0,194.0,181.25,140.78
2016,3,6,11,15,6.0,196.0,6.0,20.5,201.0,188.19,145.82
2016,3,6,11,30,7.0,202.0,6.1,21.0,208.0,195.23,150.97
2016,3,6,11,45,4.5,180.0,6.25,21.5,184.0,172.81,132.82
2016,3,6,12,0,2.0,158.0,6.4,22.0,160.0,150.09,114.51
2016,3,6,12,15,2.5,159.5,6.45,22.0,161.5,152.17,116.13
2016,3,6,12,30,3.0,161.0,6.5,22.0,163.0,154.28,117.79
2016,3,6,12,45,3.0,161.0,6.55,22.5,163.5,154.49,117.72
2016,3,6,13,0,3.0,161.0,6.6,23.0,164.0,154.68,117.66
2016,3,6,13,15,8.0,206.0,6.55,23.0,213.0,203.43,156.1
2016,3,6,13,30,13.0,251.0,6.5,23.0,262.0,253.24,195.05
2016,3,6,13,45,12.5,246.5,6.45,23.5,256.5,248.9,191.38
2016,3,6,14,0,12.0,242.0,6.4,24.0,251.0,244.52,187.78
2016,3,6,14,15,7.0,202.5,6.3,24.0,207.5,200.5,153.61
2016,3,6,14,30,2.0,163.0,6.2,24.0,164.0,156.72,119.34
2016,3,6,14,45,4.5,181.5,6.1,24.0,184.5,177.84,136.3
2016,3,6,15,0,7.0,200.0,6.0,24.0,205.0,199.47,153.64
2016,3,6,15,15,368.0,169.5,5.8,23.5,389.5,543.6,432.23
2016,3,6,15,30,729.0,139.0,5.6,23.0,574.0,826.19,646.61
2016,3,6,15,45,420.0,185.0,5.45,23.0,431.5,589.5,467.14
2016,3,6,16,0,111.0,231.0,5.3,23.0,289.0,338.88,268.12
2016,3,6,16,15,95.0,205.5,5.1,22.5,251.5,295.69,235.49
2016,3,6,16,30,79.0,180.0,4.9,22.0,214.0,253.22,202.43
2016,3,6,16,45,69.5,157.0,4.75,22.0,184.0,219.4,175.58
2016,3,6,17,0,60.0,134.0,4.6,22.0,154.0,186.12,148.72
2016,3,6,17,15,48.5,110.0,4.45,21.5,124.0,150.86,119.96
2016,3,6,17,30,37.0,86.0,4.3,21.0,94.0,116.3,91.15
2016,3,6,17,45,19.5,62.5,4.2,20.5,66.5,79.94,60.31
2016,3,6,18,0,2.0,39.0,4.1,20.0,39.0,40.6,27.0
2016,3,6,18,15,1.0,19.5,4.25,19.5,19.5,18.83,4.49
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.92,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.85,0.0
2016,3,7,7,45,0.0,3.0,4.9,17.5,3.0,2.77,0.0
2016,3,7,8,0,0.0,4.0,5.1,18.0,4.0,3.7,0.0
2016,3,7,8,15,0.0,5.5,5.45,18.0,5.5,5.09,0.0
2016,3,7,8,30,0.0,7.0,5.8,18.0,7.0,6.49,0.0
2016,3,7,8,45,0.0,45.5,6.2,18.5,45.5,42.27,29.93
2016,3,7,9,0,0.0,84.0,6.6,19.0,84.0,78.1,59.56
2016,3,7,9,15,3.0,129.0,6.7,19.5,131.0,119.88,93.51
2016,3,7,9,30,6.0,174.0,6.8,20.0,178.0,162.16,127.33
2016,3,7,9,45,6.0,181.5,6.95,20.5,185.5,170.11,133.12
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,177.98,138.83
2016,3,7,10,15,4.0,179.0,7.0,21.0,182.0,168.56,130.95
2016,3,7,10,30,2.0,169.0,6.9,21.0,171.0,158.68,122.75
2016,3,7,10,45,4.5,187.0,6.8,21.0,190.5,177.53,137.56
2016,3,7,11,0,7.0,205.0,6.7,21.0,210.0,196.75,152.6
2016,3,7,11,15,17.0,255.5,6.6,21.0,268.5,252.71,196.62
2016,3,7,11,30,27.0,306.0,6.5,21.0,327.0,316.02,245.8
2016,3,7,11,45,47.0,341.5,6.4,21.5,378.5,370.36,287.33
2016,3,7,12,0,67.0,377.0,6.3,22.0,430.0,426.8,329.89
2016,3,7,12,15,65.0,379.5,6.25,22.0,432.0,431.98,333.48
2016,3,7,12,30,63.0,382.0,6.2,22.0,434.0,436.83,336.96
2016,3,7,12,45,63.0,382.0,6.2,22.0,434.0,440.61,339.83
2016,3,7,13,0,63.0,382.0,6.2,22.0,434.0,444.14,342.57
2016,3,7,13,15,38.0,319.0,6.2,22.0,350.5,356.59,275.63
2016,3,7,13,30,13.0,256.0,6.2,22.0,267.0,258.19,199.3
2016,3,7,13,45,6.5,199.5,6.2,22.0,205.0,196.29,151.07
2016,3,7,14,0,0.0,143.0,6.2,22.0,143.0,134.9,102.55
2016,3,7,14,15,5.0,182.0,6.3,22.0,185.5,178.13,137.2
2016,3,7,14,30,10.0,221.0,6.4,22.0,228.0,222.45,172.48
2016,3,7,14,45,5.0,156.5,6.5,22.0,160.0,153.32,117.94
2016,3,7,15,0,0.0,92.0,6.6,22.0,92.0,85.8,63.94
2016,3,7,15,15,7.0,152.0,6.5,21.5,156.0,151.12,117.14
2016,3,7,15,30,14.0,212.0,6.4,21.0,220.0,219.98,172.9
2016,3,7,15,45,30.5,214.0,6.3,21.0,230.0,249.77,197.65
2016,3,7,16,0,47.0,216.0,6.2,21.0,240.0,267.88,213.16
2016,3,7,16,15,23.5,158.0,5.95,20.5,170.0,182.49,144.81
2016,3,7,16,30,0.0,100.0,5.7,20.0,100.0,94.79,73.05
2016,3,7,16,45,0.0,85.5,5.5,20.0,85.5,80.63,61.63
2016,3,7,17,0,0.0,71.0,5.3,20.0,71.0,66.47,50.01
2016,3,7,17,15,0.0,56.5,5.2,19.5,56.5,52.53,38.49
2016,3,7,17,30,0.0,42.0,5.1,19.0,42.0,39.01,27.12
2016,3,7,17,45,0.0,30.0,5.0,19.0,30.0,27.84,17.52
2016,3,7,18,0,0.0,18.0,4.9,19.0,18.0,16.68,7.87
2016,3,7,18,15,0.0,9.0,4.9,19.0,9.0,8.33,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.72,0.0
2016,3,8,7,15,9.0,26.5,4.45,19.0,27.5,23.84,12.45
2016,3,8,7,30,18.0,47.0,4.5,19.0,49.0,41.06,29.47
2016,3,8,7,45,38.5,70.5,4.6,19.5,79.0,60.04,46.55
2016,3,8,8,0,59.0,94.0,4.7,20.0,109.0,79.73,60.4
2016,3,8,8,15,75.0,118.0,4.8,20.0,141.0,106.53,80.42
2016,3,8,8,30,91.0,142.0,4.9,20.0,173.0,135.78,103.22
2016,3,8,8,45,311.0,138.0,5.05,20.5,271.0,182.61,132.69
2016,3,8,9,0,531.0,134.0,5.2,21.0,369.0,258.77,189.16
2016,3,8,9,15,505.0,160.5,5.3,21.5,405.5,308.98,233.38
2016,3,8,9,30,479.0,187.0,5.4,22.0,442.0,355.84,273.6
2016,3,8,9,45,438.0,218.0,5.5,22.5,467.0,396.64,307.66
2016,3,8,10,0,397.0,249.0,5.6,23.0,492.0,431.03,335.28
2016,3,8,10,15,384.0,272.0,5.45,23.5,519.5,469.74,364.83
2016,3,8,10,30,371.0,295.0,5.3,24.0,547.0,506.6,392.02
2016,3,8,10,45,439.0,284.5,5.2,24.5,596.5,566.6,437.11
2016,3,8,11,0,507.0,274.0,5.1,25.0,646.0,628.91,483.1
2016,3,8,11,15,693.5,196.5,4.9,25.0,724.0,720.69,553.06
2016,3,8,11,30,880.0,119.0,4.7,25.0,802.0,814.38,620.06
2016,3,8,11,45,876.0,125.0,4.55,25.0,817.5,850.11,643.0
2016,3,8,12,0,872.0,131.0,4.4,25.0,833.0,882.54,663.99
2016,3,8,12,15,874.5,131.5,4.15,25.0,841.5,911.8,682.31
2016,3,8,12,30,877.0,132.0,3.9,25.0,850.0,937.88,698.25
2016,3,8,12,45,872.0,135.0,3.7,25.0,848.5,956.27,709.18
2016,3,8,13,0,867.0,138.0,3.5,25.0,847.0,979.0,722.97
2016,3,8,13,15,864.5,137.5,3.3,24.5,837.5,989.26,729.82
2016,3,8,13,30,862.0,137.0,3.1,24.0,828.0,995.79,734.32
2016,3,8,13,45,855.5,136.0,2.95,24.0,810.0,994.16,732.51
2016,3,8,14,0,849.0,135.0,2.8,24.0,792.0,988.78,728.42
2016,3,8,14,15,841.0,133.5,2.7,24.0,765.5,977.72,721.19
2016,3,8,14,30,833.0,132.0,2.6,24.0,739.0,963.09,711.81
2016,3,8,14,45,801.5,139.0,2.55,24.5,701.0,932.24,690.9
2016,3,8,15,0,770.0,146.0,2.5,25.0,663.0,904.36,672.21
2016,3,8,15,15,752.5,142.5,2.45,25.0,622.5,869.99,650.46
2016,3,8,15,30,735.0,139.0,2.4,25.0,582.0,833.24,627.04
2016,3,8,15,45,711.5,134.0,2.4,25.0,535.5,787.5,597.62
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,740.3,566.82
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,684.14,528.98
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,627.83,489.75
2016,3,8,16,45,581.5,108.5,1.85,23.5,333.5,561.55,441.89
2016,3,8,17,0,539.0,100.0,1.7,23.0,280.0,496.86,393.72
2016,3,8,17,15,475.0,89.0,1.6,22.0,226.5,415.76,332.0
2016,3,8,17,30,411.0,78.0,1.5,21.0,173.0,343.8,274.71
2016,3,8,17,45,321.0,62.5,1.45,20.5,124.0,258.83,204.44
2016,3,8,18,0,231.0,47.0,1.4,20.0,75.0,183.47,139.81
2016,3,8,18,15,115.5,23.5,1.55,19.5,37.5,91.24,49.63
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,5.09,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,9.26,2.33
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,14.82,7.35
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,20.39,11.55
2016,3,9,8,15,0.0,28.5,4.3,19.0,28.5,26.44,16.67
2016,3,9,8,30,0.0,35.0,4.3,19.0,35.0,32.49,21.73
2016,3,9,8,45,0.0,31.0,4.35,19.0,31.0,28.78,18.55
2016,3,9,9,0,0.0,27.0,4.4,19.0,27.0,25.07,15.37
2016,3,9,9,15,0.0,26.0,4.35,19.0,26.0,24.15,14.53
2016,3,9,9,30,0.0,25.0,4.3,19.0,25.0,23.23,13.7
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,29.75,19.0
2016,3,9,10,0,0.0,39.0,4.2,20.0,39.0,36.28,24.26
2016,3,9,10,15,0.0,45.0,4.0,20.0,45.0,41.89,28.78
2016,3,9,10,30,0.0,51.0,3.8,20.0,51.0,47.5,33.28
2016,3,9,10,45,0.0,47.5,3.65,20.5,47.5,44.25,30.49
2016,3,9,11,0,0.0,44.0,3.5,21.0,44.0,41.0,27.73
2016,3,9,11,15,0.0,65.5,3.55,21.0,65.5,61.09,43.92
2016,3,9,11,30,0.0,87.0,3.6,21.0,87.0,81.22,60.02
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,91.1,67.84
2016,3,9,12,0,0.0,108.0,3.7,21.0,108.0,101.02,75.7
2016,3,9,12,15,6.0,178.0,3.85,21.0,183.0,172.93,132.73
2016,3,9,12,30,12.0,248.0,4.0,21.0,258.0,246.44,190.01
2016,3,9,12,45,14.5,266.0,4.15,21.0,278.0,267.15,205.95
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,288.18,222.26
2016,3,9,13,15,8.5,195.5,4.3,21.0,202.5,193.6,148.85
2016,3,9,13,30,0.0,107.0,4.3,21.0,107.0,100.22,75.01
2016,3,9,13,45,0.0,113.0,4.3,21.0,113.0,105.95,79.72
2016,3,9,14,0,0.0,119.0,4.3,21.0,119.0,111.71,84.39
2016,3,9,14,15,2.5,150.5,4.2,21.0,152.5,144.7,110.84
2016,3,9,14,30,5.0,182.0,4.1,21.0,186.0,178.35,137.67
2016,3,9,14,45,2.5,131.0,4.1,21.0,133.0,125.84,96.11
2016,3,9,15,0,0.0,80.0,4.1,21.0,80.0,74.58,55.06
2016,3,9,15,15,0.0,73.0,3.95,20.5,73.0,68.02,50.02
2016,3,9,15,30,0.0,66.0,3.8,20.0,66.0,61.46,44.91
2016,3,9,15,45,0.0,44.0,3.65,20.0,44.0,40.92,28.18
2016,3,9,16,0,0.0,22.0,3.5,20.0,22.0,20.43,11.33
2016,3,9,16,15,0.0,15.0,3.3,19.5,15.0,13.92,5.98
2016,3,9,16,30,0.0,8.0,3.1,19.0,8.0,7.42,0.58
2016,3,9,16,45,0.0,7.0,2.9,19.0,7.0,6.49,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,5.56,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,4.17,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,2.0,4.05,13.0,2.0,1.85,0.0
2016,3,10,7,30,0.0,4.0,4.0,13.0,4.0,3.7,0.0
2016,3,10,7,45,0.0,6.0,4.0,13.5,6.0,5.55,0.0
2016,3,10,8,0,0.0,8.0,4.0,14.0,8.0,7.41,0.71
2016,3,10,8,15,0.0,10.0,4.05,14.5,10.0,9.26,2.31
2016,3,10,8,30,0.0,12.0,4.1,15.0,12.0,11.12,3.87
2016,3,10,8,45,0.0,18.0,4.2,15.5,18.0,16.7,8.58
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,22.28,13.24
2016,3,10,9,15,0.0,24.5,4.45,16.0,24.5,22.75,13.57
2016,3,10,9,30,0.0,25.0,4.6,16.0,25.0,23.23,13.91
2016,3,10,9,45,0.0,36.0,4.75,16.5,36.0,33.48,22.38
2016,3,10,10,0,0.0,47.0,4.9,17.0,47.0,43.74,30.77
2016,3,10,10,15,0.5,103.5,5.1,17.0,104.0,96.76,74.33
2016,3,10,10,30,1.0,160.0,5.3,17.0,161.0,149.7,117.17
2016,3,10,10,45,0.5,89.5,5.5,17.0,90.0,83.83,63.39
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,17.69,8.97
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,19.1,10.12
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.26
2016,3,10,11,45,4.5,118.0,6.05,17.5,121.5,114.11,87.7
2016,3,10,12,0,9.0,214.0,6.2,18.0,221.0,209.53,163.88
2016,3,10,12,15,4.5,165.5,6.15,18.0,169.0,159.66,123.85
2016,3,10,12,30,0.0,117.0,6.1,18.0,117.0,109.63,83.51
2016,3,10,12,45,0.0,124.5,6.05,18.0,124.5,116.81,89.32
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,124.02,95.12
2016,3,10,13,15,0.0,130.0,5.95,18.0,130.0,122.16,93.66
2016,3,10,13,30,0.0,128.0,5.9,18.0,128.0,120.29,92.2
2016,3,10,13,45,0.0,136.5,5.85,18.0,137.0,128.52,98.9
2016,3,10,14,0,0.0,145.0,5.8,18.0,146.0,136.81,105.66
2016,3,10,14,15,0.5,149.0,5.7,18.0,150.0,141.29,109.41
2016,3,10,14,30,1.0,153.0,5.6,18.0,154.0,145.82,113.25
2016,3,10,14,45,0.5,123.0,5.6,18.0,123.5,116.15,89.45
2016,3,10,15,0,0.0,93.0,5.6,18.0,93.0,86.74,65.7
2016,3,10,15,15,0.0,99.0,5.5,17.5,99.0,92.49,70.71
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,98.37,75.88
2016,3,10,15,45,0.0,63.0,5.3,17.0,63.0,58.64,43.26
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,19.51,10.72
2016,3,10,16,15,0.0,25.0,4.95,16.5,25.0,23.21,13.94
2016,3,10,16,30,0.0,29.0,4.7,16.0,29.0,26.92,17.18
2016,3,10,16,45,0.0,25.0,4.45,16.0,25.0,23.2,14.09
2016,3,10,17,0,0.0,21.0,4.2,16.0,21.0,19.47,10.97
2016,3,10,17,15,0.0,17.0,4.05,15.5,17.0,15.75,7.83
2016,3,10,17,30,0.0,13.0,3.9,15.0,13.0,12.04,4.65
2016,3,10,17,45,0.0,9.0,3.75,15.0,9.0,8.33,1.41
2016,3,10,18,0,0.0,5.0,3.6,15.0,5.0,4.62,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.0,2.5,2.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.63,0.0
2016,3,11,7,15,0.0,18.5,1.95,14.0,18.5,17.16,8.54
2016,3,11,7,30,0.0,32.0,1.9,14.0,32.0,29.72,20.48
2016,3,11,7,45,0.0,49.5,1.85,14.0,49.5,45.67,35.07
2016,3,11,8,0,0.0,67.0,1.8,14.0,67.0,61.21,46.76
2016,3,11,8,15,0.0,85.0,1.85,14.5,85.0,77.46,60.46
2016,3,11,8,30,0.0,103.0,1.9,15.0,103.0,93.87,74.01
2016,3,11,8,45,0.0,57.5,1.95,15.5,57.5,53.46,39.73
2016,3,11,9,0,0.0,12.0,2.0,16.0,12.0,11.13,3.8
2016,3,11,9,15,1.5,91.0,2.15,16.0,92.0,85.17,65.83
2016,3,11,9,30,3.0,170.0,2.3,16.0,172.0,157.54,124.85
2016,3,11,9,45,1.5,164.5,2.5,16.5,165.5,152.76,120.28
2016,3,11,10,0,0.0,159.0,2.7,17.0,159.0,147.53,115.53
2016,3,11,10,15,0.0,102.5,2.85,17.5,102.5,95.56,73.0
2016,3,11,10,30,0.0,46.0,3.0,18.0,46.0,42.84,29.7
2016,3,11,10,45,0.0,33.0,3.2,18.5,33.0,30.73,19.66
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,18.62,9.65
2016,3,11,11,15,0.0,30.5,3.4,19.0,30.5,28.42,17.65
2016,3,11,11,30,0.0,41.0,3.4,19.0,41.0,38.23,25.63
2016,3,11,11,45,0.0,70.5,3.4,19.5,70.5,65.81,47.88
2016,3,11,12,0,0.0,100.0,3.4,20.0,100.0,93.49,69.96
2016,3,11,12,15,0.0,95.0,3.3,20.0,95.0,88.81,66.14
2016,3,11,12,30,0.0,90.0,3.2,20.0,90.0,84.11,62.36
2016,3,11,12,45,49.0,250.5,3.1,20.0,291.0,291.95,227.24
2016,3,11,13,0,98.0,411.0,3.0,20.0,492.0,507.52,388.89
2016,3,11,13,15,241.5,390.0,2.9,20.0,587.0,651.51,496.45
2016,3,11,13,30,385.0,369.0,2.8,20.0,682.0,774.02,585.83
2016,3,11,13,45,196.5,290.0,2.7,20.0,450.0,509.29,392.43
2016,3,11,14,0,8.0,211.0,2.6,20.0,218.0,209.37,160.96
2016,3,11,14,15,46.0,281.0,2.6,20.0,315.5,330.35,256.6
2016,3,11,14,30,84.0,351.0,2.6,20.0,413.0,446.02,344.52
2016,3,11,14,45,75.5,330.0,2.6,20.0,384.0,416.06,322.0
2016,3,11,15,0,67.0,309.0,2.6,20.0,355.0,385.89,299.87
2016,3,11,15,15,46.0,272.5,2.55,20.0,303.0,326.43,254.71
2016,3,11,15,30,25.0,236.0,2.5,20.0,251.0,254.78,199.41
2016,3,11,15,45,12.5,186.0,2.45,20.0,193.5,191.74,150.12
2016,3,11,16,0,0.0,136.0,2.4,20.0,136.0,130.01,100.81
2016,3,11,16,15,190.5,149.5,2.15,19.5,234.0,327.52,264.92
2016,3,11,16,30,381.0,163.0,1.9,19.0,332.0,494.48,396.83
2016,3,11,16,45,352.0,146.5,1.65,19.0,286.5,427.65,344.28
2016,3,11,17,0,323.0,130.0,1.4,19.0,241.0,374.93,302.86
2016,3,11,17,15,293.0,109.5,1.2,18.0,196.5,318.34,258.45
2016,3,11,17,30,263.0,89.0,1.0,17.0,152.0,263.88,214.09
2016,3,11,17,45,205.0,68.5,0.85,16.5,109.5,197.46,158.05
2016,3,11,18,0,147.0,48.0,0.7,16.0,67.0,136.73,105.51
2016,3,11,18,15,73.5,28.0,0.7,16.0,37.5,74.35,45.72
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,7.63,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.0,8.5,1.15,12.5,9.5,8.1,0.0
2016,3,12,7,0,64.0,17.0,1.3,13.0,19.0,14.27,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,60.5,28.07,17.88
2016,3,12,7,30,311.0,55.0,1.4,14.0,102.0,42.11,31.4
2016,3,12,7,45,414.5,65.0,1.45,14.5,156.0,48.51,37.54
2016,3,12,8,0,518.0,75.0,1.5,15.0,210.0,67.98,43.98
2016,3,12,8,15,575.0,83.0,1.65,15.5,265.5,115.57,69.04
2016,3,12,8,30,632.0,91.0,1.8,16.0,321.0,170.41,109.3
2016,3,12,8,45,316.0,98.0,2.0,16.5,213.0,151.08,108.33
2016,3,12,9,0,0.0,105.0,2.2,17.0,105.0,97.08,75.5
2016,3,12,9,15,400.0,102.5,2.25,17.5,322.5,227.57,173.61
2016,3,12,9,30,800.0,100.0,2.3,18.0,540.0,412.78,316.42
2016,3,12,9,45,825.5,100.5,2.4,18.5,588.0,473.07,366.02
2016,3,12,10,0,851.0,101.0,2.5,19.0,636.0,534.6,415.6
2016,3,12,10,15,601.5,204.5,2.4,19.0,594.5,537.79,417.97
2016,3,12,10,30,352.0,308.0,2.3,19.0,553.0,509.94,394.86
2016,3,12,10,45,334.5,329.5,2.25,19.5,571.0,539.56,415.86
2016,3,12,11,0,317.0,351.0,2.2,20.0,589.0,567.02,434.32
2016,3,12,11,15,330.5,360.5,2.15,20.0,615.5,604.19,460.91
2016,3,12,11,30,344.0,370.0,2.1,20.0,642.0,641.55,487.18
2016,3,12,11,45,209.0,381.5,2.05,20.5,548.0,550.95,418.17
2016,3,12,12,0,74.0,393.0,2.0,21.0,454.0,448.6,339.81
2016,3,12,12,15,125.0,410.0,2.0,21.0,514.0,524.92,397.0
2016,3,12,12,30,176.0,427.0,2.0,21.0,574.0,595.85,448.36
2016,3,12,12,45,549.5,271.0,2.05,21.5,729.0,811.35,608.29
2016,3,12,13,0,923.0,115.0,2.1,22.0,884.0,1006.73,738.08
2016,3,12,13,15,920.5,114.5,2.1,22.0,874.0,1016.8,742.67
2016,3,12,13,30,918.0,114.0,2.1,22.0,864.0,1022.99,746.95
2016,3,12,13,45,913.0,113.0,2.15,22.0,845.0,1022.3,747.63
2016,3,12,14,0,908.0,112.0,2.2,22.0,826.0,1017.72,746.01
2016,3,12,14,15,901.0,110.5,2.15,22.0,799.5,1006.81,739.31
2016,3,12,14,30,894.0,109.0,2.1,22.0,773.0,992.17,730.4
2016,3,12,14,45,884.5,107.0,2.1,22.0,738.5,970.96,717.94
2016,3,12,15,0,875.0,105.0,2.1,22.0,704.0,946.36,703.36
2016,3,12,15,15,604.5,185.5,2.1,21.5,588.0,786.22,597.81
2016,3,12,15,30,334.0,266.0,2.1,21.0,472.0,604.17,465.7
2016,3,12,15,45,576.0,178.5,2.1,21.0,500.0,718.11,556.41
2016,3,12,16,0,818.0,91.0,2.1,21.0,528.0,801.76,617.09
2016,3,12,16,15,792.5,87.0,1.95,20.5,476.0,748.2,580.48
2016,3,12,16,30,767.0,83.0,1.8,20.0,424.0,693.69,543.77
2016,3,12,16,45,735.0,77.0,1.7,20.0,369.0,631.64,500.03
2016,3,12,17,0,703.0,71.0,1.6,20.0,314.0,573.42,456.89
2016,3,12,17,15,648.0,64.5,1.5,19.0,257.5,498.1,399.95
2016,3,12,17,30,593.0,58.0,1.4,18.0,201.0,426.48,343.15
2016,3,12,17,45,507.0,48.0,1.3,17.5,147.5,338.97,270.49
2016,3,12,18,0,421.0,38.0,1.2,17.0,94.0,259.9,201.74
2016,3,12,18,15,260.5,24.0,1.3,16.5,53.5,154.43,101.55
2016,3,12,18,30,100.0,10.0,1.4,16.0,13.0,43.85,0.0
2016,3,12,18,45,50.0,5.0,1.5,15.5,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,8.58,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,14.21,0.0
2016,3,13,7,15,288.0,32.5,3.75,13.5,69.5,25.8,16.15
2016,3,13,7,30,437.0,47.0,3.7,14.0,115.0,36.43,26.44
2016,3,13,7,45,542.5,54.0,3.7,14.5,174.0,39.79,29.81
2016,3,13,8,0,648.0,61.0,3.7,15.0,233.0,60.59,34.6
2016,3,13,8,15,701.5,67.0,3.8,16.0,292.0,114.71,62.88
2016,3,13,8,30,755.0,73.0,3.9,17.0,351.0,178.53,110.61
2016,3,13,8,45,801.0,75.0,4.0,18.0,411.0,239.96,162.2
2016,3,13,9,0,847.0,77.0,4.1,19.0,471.0,306.39,219.83
2016,3,13,9,15,870.0,80.5,4.25,20.0,524.5,370.97,276.45
2016,3,13,9,30,893.0,84.0,4.4,21.0,578.0,439.19,334.47
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,502.23,386.87
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,565.42,437.59
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,624.5,485.28
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,682.39,530.89
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,735.66,570.98
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,786.82,607.08
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,834.13,640.31
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,878.7,671.46
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,917.34,697.22
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,952.65,720.58
