Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.25,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,26.84,17.22
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,34.17,24.36
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,41.1,30.72
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,44.65,33.94
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,48.01,36.81
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,96.64,51.7
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,156.78,91.26
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,214.17,136.7
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,274.78,187.79
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,335.39,239.33
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,397.51,291.03
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,457.81,340.83
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,521.31,391.36
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,578.81,435.19
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,635.49,476.92
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,689.11,515.81
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,741.3,552.6
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,788.94,583.2
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,834.3,611.48
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,875.39,637.34
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,913.76,661.24
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,947.02,680.39
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,977.14,697.43
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,1002.59,712.86
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,1024.62,726.22
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,1040.18,736.37
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,1052.05,744.43
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,1058.67,749.41
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,1061.48,752.23
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,1057.97,751.3
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,1050.68,748.2
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,1037.63,742.26
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,1020.95,734.09
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,997.32,721.48
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,970.43,706.73
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,937.13,688.56
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,908.42,673.25
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,865.69,647.36
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,820.84,619.67
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,767.74,585.95
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,713.71,550.93
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,652.96,509.23
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,595.27,467.4
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,526.67,416.88
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,460.65,366.44
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,384.59,305.52
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,314.37,247.16
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,232.55,178.82
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,161.63,117.71
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,75.37,32.17
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,17.91,3.26
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,34.78,23.94
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,52.13,39.96
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,68.83,55.03
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,70.5,56.61
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,74.55,60.02
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,98.33,69.94
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,102.9,79.97
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,91.1,69.98
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,78.24,59.17
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,116.1,89.63
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,153.77,119.37
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,225.49,175.28
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,303.08,234.7
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,255.91,197.47
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,204.82,157.09
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,270.07,207.47
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,336.4,257.65
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,273.39,208.86
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,206.45,156.94
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,217.39,165.36
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,228.43,173.72
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,368.39,279.72
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,510.06,382.93
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,352.27,266.27
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,187.56,141.25
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,190.78,144.01
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,193.96,146.48
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,185.54,140.03
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,177.04,133.54
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,245.58,186.35
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,315.34,239.2
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,670.75,513.2
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,970.19,723.13
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,943.97,704.0
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,915.03,685.59
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,886.21,667.54
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,850.13,644.41
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,808.03,616.93
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,764.27,588.03
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,712.72,554.04
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,660.71,518.55
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,601.35,475.2
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,542.84,431.46
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,475.87,380.42
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,408.26,327.42
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,337.86,269.9
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,273.15,215.45
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,198.05,152.29
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,133.12,96.75
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,63.26,28.61
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,16.43,3.61
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,32.53,21.72
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,43.16,31.63
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,53.3,40.75
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,59.51,46.21
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,65.77,51.5
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,126.65,87.92
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,163.89,123.99
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,182.62,139.2
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,198.56,152.14
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,196.56,150.53
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,194.98,149.03
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,319.64,242.66
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,501.14,379.77
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,504.3,381.86
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,482.47,363.12
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,517.05,388.44
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,551.41,413.03
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,666.9,501.03
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,799.77,597.95
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,838.98,623.52
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,875.88,647.92
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,906.71,668.32
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,940.97,691.04
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,965.56,706.76
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,986.97,720.44
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,1000.66,727.92
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,1010.84,733.22
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,928.52,677.33
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,816.65,594.82
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,767.39,560.56
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,705.11,516.81
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,861.38,634.01
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,982.83,718.08
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,957.51,701.6
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,929.33,684.29
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,895.66,662.76
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,859.55,639.56
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,814.14,610.1
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,771.46,582.29
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,719.64,548.44
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,667.32,513.7
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,607.05,470.42
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,547.75,426.82
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,481.0,376.99
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,417.14,327.82
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,341.03,267.63
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,275.29,213.73
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,200.18,151.59
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,135.33,96.96
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,64.27,30.45
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,18.37,5.72
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,34.04,23.06
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,47.74,35.59
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,60.78,47.23
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,68.95,54.49
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,78.31,62.55
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,123.09,78.49
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,172.75,112.24
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,223.46,152.18
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,277.43,197.08
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,330.67,242.29
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,386.88,289.5
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,442.06,335.07
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,498.51,380.41
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,552.12,422.55
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,606.07,463.84
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,656.68,502.48
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,706.81,539.99
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,751.39,571.83
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,794.21,601.82
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,832.35,628.35
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,868.36,653.08
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,900.9,675.36
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,931.13,696.04
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,954.24,711.29
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,974.32,724.53
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,834.08,621.19
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,663.55,490.68
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,546.23,406.36
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,436.36,325.17
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,609.23,455.8
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,781.91,581.26
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,767.66,571.13
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,751.64,560.64
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,827.17,619.98
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,887.16,667.14
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,851.13,643.9
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,813.18,619.31
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,754.37,577.56
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,701.59,539.6
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,561.2,435.75
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,444.22,346.51
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,306.7,240.21
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,172.37,133.32
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,145.22,112.35
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,118.75,91.4
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,166.87,130.88
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,194.25,151.62
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,132.87,100.8
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,76.15,53.84
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,36.15,16.35
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,17.57,6.23
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,34.83,24.36
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,42.31,31.7
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,49.97,38.88
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,53.87,42.38
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,60.93,48.51
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,109.71,61.72
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,165.79,99.27
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,228.88,150.5
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,290.78,203.43
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,352.34,256.5
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,416.19,310.27
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,481.41,363.36
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,543.15,411.83
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,601.97,456.37
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,660.18,498.7
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,714.71,537.39
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,767.6,573.56
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,816.24,604.08
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,862.59,632.41
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,903.99,658.7
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,942.48,682.92
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,977.37,703.28
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,1009.11,721.49
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,1034.29,736.92
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,1055.87,750.17
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,1071.8,759.98
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,1083.91,767.55
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,1089.6,770.75
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,1091.32,771.65
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,1087.54,769.9
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,1079.81,765.88
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,1065.68,756.92
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,1047.79,745.77
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,1022.93,730.95
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,994.74,714.14
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,960.4,693.16
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,923.22,670.26
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,878.77,641.78
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,838.66,616.04
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,786.59,582.12
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,733.37,547.13
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,671.09,504.92
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,609.36,461.28
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,543.47,414.1
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,477.62,365.36
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,400.16,306.21
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,328.56,249.37
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,246.21,183.54
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,174.57,124.25
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,82.25,43.49
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.12,6.57
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,33.96,23.71
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,43.36,32.54
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,53.26,41.47
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,58.23,45.78
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,67.13,53.31
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,113.6,66.35
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,166.01,101.49
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,220.56,145.32
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,278.55,194.55
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,336.56,244.58
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,400.19,298.34
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,458.08,346.36
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,516.7,393.45
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,572.41,437.1
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,627.79,479.18
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,679.96,518.49
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,730.09,555.42
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,776.11,586.95
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,820.03,615.58
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,859.05,641.58
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,895.51,665.71
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,926.67,685.03
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,954.77,702.24
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,977.89,717.0
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,997.78,729.68
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,1009.35,735.77
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,1026.86,745.87
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,1031.34,748.69
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,1032.18,749.36
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,1022.06,743.04
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,1008.49,734.65
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,992.36,724.72
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,972.99,712.75
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,650.2,488.95
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,290.86,217.75
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,313.09,236.37
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,324.05,245.75
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,319.92,243.54
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,315.24,240.97
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,363.14,280.26
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,394.32,306.54
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,221.27,172.74
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,52.07,36.68
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,204.83,162.48
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,333.95,264.45
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,261.59,206.33
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,189.69,148.15
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,129.88,98.86
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,74.06,52.59
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,37.67,18.91
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.31,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,21.53,9.86
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,38.64,26.93
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,56.9,43.21
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,74.43,58.58
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,87.66,70.07
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,108.04,87.39
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,134.54,100.16
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,158.09,120.37
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,189.84,144.37
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,223.99,170.33
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,230.56,175.87
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,233.48,178.12
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,207.92,158.23
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,174.6,132.14
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,190.47,143.92
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,206.63,155.78
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,259.77,196.05
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,313.99,236.59
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,523.11,397.15
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,757.97,568.57
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,649.42,485.21
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,517.35,383.75
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,508.75,377.4
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,498.9,369.76
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,405.78,301.9
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,303.88,226.47
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,570.28,425.86
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,822.29,602.81
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,766.99,562.2
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,699.04,514.04
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,550.04,407.81
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,387.93,288.74
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,409.72,305.71
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,431.46,322.1
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,537.18,402.01
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,626.74,468.6
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,555.54,417.55
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,485.96,367.47
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,517.89,394.32
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,555.42,424.31
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,532.8,407.25
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,501.69,384.35
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,396.19,306.19
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,294.81,229.36
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,236.77,184.71
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,192.16,149.63
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,179.41,139.73
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,169.84,131.33
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,113.08,84.98
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,54.16,36.9
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,26.34,11.96
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.13,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.63,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,22.3,11.39
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,37.79,27.23
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,47.84,36.66
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,57.42,45.33
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,63.48,50.69
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,75.3,53.69
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,120.82,73.18
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,172.77,108.66
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,226.69,152.42
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,284.15,201.46
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,341.45,250.45
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,405.17,303.55
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,462.56,351.66
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,520.69,398.89
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,544.96,417.23
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,552.3,420.73
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,636.64,484.47
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,735.61,556.82
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,783.12,587.16
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,828.95,614.9
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,868.89,638.79
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,906.27,660.3
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,939.93,677.91
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,970.79,693.13
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,995.41,706.69
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,1016.72,718.11
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,1032.72,724.73
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,1045.18,729.17
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,1051.97,733.43
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,1055.04,735.64
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,1051.84,735.12
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,1044.87,732.49
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,1031.72,724.56
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,1015.0,714.63
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,992.22,701.93
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,966.11,687.24
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,933.74,667.86
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,905.72,651.28
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,864.33,626.03
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,820.74,599.29
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,769.8,568.49
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,717.78,536.43
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,658.85,497.85
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,600.0,457.18
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,535.33,411.32
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,470.67,363.74
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,397.92,307.75
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,330.12,253.33
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,250.11,188.8
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,180.18,130.4
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,100.45,59.62
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,23.07,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,22.27,11.63
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,35.36,24.95
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,44.3,33.35
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,53.51,41.72
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,58.03,45.7
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,69.63,47.95
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,98.31,65.83
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,109.09,84.66
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,123.71,96.23
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,138.41,107.74
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,160.52,124.79
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,183.27,142.18
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,193.95,150.2
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,204.7,158.29
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,227.53,175.47
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,250.77,192.77
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,290.09,222.69
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,329.52,252.38
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,364.52,278.0
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,400.56,304.1
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,521.11,394.95
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,647.15,487.16
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,581.6,436.69
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,505.14,378.57
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,424.42,319.49
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,334.47,252.44
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,425.2,320.59
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,511.03,383.46
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,591.12,442.81
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,662.16,495.02
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,844.73,633.94
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,999.14,744.57
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,984.6,736.03
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,966.85,726.53
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,938.79,708.96
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,903.33,686.24
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,836.26,639.76
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,766.85,589.93
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,700.97,542.69
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,637.09,496.06
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,588.96,462.32
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,529.35,419.44
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,465.68,371.09
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,404.75,324.03
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,349.77,281.17
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,298.09,239.97
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,243.49,195.25
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,185.43,146.9
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,133.51,103.15
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,86.05,62.87
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,45.41,26.29
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.55,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.18,3.28
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.21,8.84
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,22.25,14.38
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,29.23,20.7
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,36.21,25.52
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,42.74,30.95
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,49.27,36.3
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,141.38,111.11
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,236.08,187.06
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,139.68,109.56
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,25.11,15.39
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,68.05,51.04
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,110.64,85.91
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,149.21,117.13
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,188.21,148.37
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,152.36,119.14
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,115.63,89.18
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,128.45,99.5
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,141.44,109.9
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,219.73,172.53
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,299.04,234.78
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,303.59,238.06
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,308.14,241.55
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,407.32,318.64
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,504.48,392.46
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,307.08,240.52
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,106.11,80.56
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,405.72,320.74
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,702.9,543.94
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,472.81,369.5
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,224.58,174.88
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,129.59,99.78
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,36.4,24.2
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,248.73,196.61
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,468.88,366.5
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,392.56,307.31
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,317.32,249.03
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,215.29,169.24
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,127.32,98.73
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,146.51,115.0
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,166.29,131.71
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,139.62,110.33
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,113.13,88.9
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,97.19,76.17
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,81.24,63.19
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,208.01,170.65
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,303.85,245.32
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,226.18,178.13
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,161.36,121.46
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,92.18,58.85
