Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,21.34,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,22.27,12.55
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,33.63,24.11
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,39.29,29.6
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,44.69,34.56
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,47.26,36.84
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,60.36,38.39
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,112.01,61.49
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,172.89,105.04
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,230.31,152.87
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,290.58,205.56
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,350.7,258.62
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,412.27,311.86
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,475.44,364.75
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,534.8,413.05
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,591.77,457.92
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,647.89,500.61
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,700.57,540.5
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,751.74,578.27
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,798.99,609.31
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,843.96,638.31
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,884.72,665.33
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,922.75,690.31
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,956.04,710.61
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,986.25,728.74
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,1011.38,744.88
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1033.09,758.84
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,1048.84,767.5
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,1060.91,773.89
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,1067.21,778.19
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1069.68,780.2
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1065.77,776.74
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,1058.04,771.01
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,1045.04,764.61
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,1028.41,755.97
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,1004.76,741.77
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,977.8,725.46
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,944.39,704.85
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,908.21,682.29
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,866.32,655.67
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,828.43,631.6
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,777.29,598.52
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,725.01,564.14
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,665.63,522.87
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,606.48,479.77
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,542.12,431.79
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,477.85,382.21
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,404.34,322.94
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,335.95,265.82
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,258.09,200.6
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,189.67,141.5
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,110.49,71.13
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,31.36,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,22.97,13.12
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,35.31,25.28
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,42.21,31.87
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,48.73,37.85
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,51.87,40.53
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,66.08,42.44
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,116.47,65.52
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,172.01,104.57
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,232.94,154.63
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,292.25,205.74
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,351.55,256.91
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,412.51,308.33
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,471.54,357.39
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,531.03,405.18
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,590.51,451.45
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,646.71,493.9
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,699.19,533.32
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,750.25,570.76
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,797.79,602.3
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,843.22,631.51
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,883.8,658.06
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,921.74,682.63
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,956.32,703.7
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,988.06,722.73
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,1012.56,738.38
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,1033.67,751.91
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,1050.33,761.12
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,1063.37,768.09
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,1069.71,772.39
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,1072.24,774.42
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,1068.91,772.86
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,1061.75,769.02
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,1048.33,760.92
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,1031.27,750.62
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,1008.22,736.88
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,981.86,721.03
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,949.04,701.67
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,913.41,680.34
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,878.53,658.37
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,834.52,629.98
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,782.98,596.25
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,730.32,561.3
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,671.77,520.49
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,613.13,477.73
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,549.15,430.77
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,485.13,382.16
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,412.67,324.8
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,344.78,269.03
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,264.76,203.13
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,194.47,143.43
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,114.39,73.74
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,34.64,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,11.95,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.05,12.4
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,31.54,21.75
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,36.91,26.79
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,41.99,31.34
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,44.72,33.7
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,60.31,35.76
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,117.42,63.52
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,174.0,103.28
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,231.51,149.94
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,291.66,200.71
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,351.6,251.44
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,412.41,301.44
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,474.51,351.73
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,532.62,397.48
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,588.67,439.53
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,643.59,479.21
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,694.8,516.05
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,744.43,550.79
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,789.97,579.12
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,833.05,605.25
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,872.47,629.86
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,909.19,652.57
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,941.18,671.42
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,970.2,688.34
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,994.28,703.53
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1015.01,716.74
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,1029.87,727.06
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,1041.14,735.31
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,1046.25,739.28
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,1047.62,741.12
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,976.78,696.34
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,886.53,632.7
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,851.03,612.14
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,813.69,589.6
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,784.2,571.27
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,742.67,544.82
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,833.68,613.64
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,889.32,652.13
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,815.53,604.03
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,741.23,555.46
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,649.71,492.22
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,569.34,435.14
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,454.52,350.87
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,351.12,272.67
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,308.9,241.79
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,267.24,210.16
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,224.38,176.2
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,189.22,147.34
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,143.7,109.63
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,100.92,73.52
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,52.96,32.74
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,23.79,14.01
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,34.12,24.12
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,40.64,30.27
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,46.78,35.84
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,50.03,38.67
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,66.55,41.16
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,117.43,64.97
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,172.87,104.08
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,233.93,154.08
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,293.37,205.03
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,352.1,255.38
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,412.57,306.08
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,471.83,354.68
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,534.35,403.89
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,591.0,447.17
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,647.16,488.56
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,699.29,526.71
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,749.91,562.73
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,797.14,592.56
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,842.31,620.37
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,882.77,645.88
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,920.52,669.35
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,955.13,689.23
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,986.93,707.07
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,1011.12,721.37
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,1031.83,733.51
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,1048.0,741.39
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,1060.48,747.04
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,1067.18,751.36
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,1070.02,753.48
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,1066.49,751.86
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,1059.12,748.06
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,1045.42,741.12
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,1028.04,731.99
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,1003.88,718.65
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,976.54,703.29
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,944.01,686.35
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,908.68,667.29
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,865.7,641.84
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,826.83,618.71
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,776.74,587.31
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,725.48,554.58
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,665.66,513.98
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,606.2,471.56
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,543.19,425.59
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,480.2,378.0
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,409.2,321.95
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,342.55,267.32
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,266.11,204.13
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,198.58,146.51
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,122.12,80.24
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,52.66,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,7.63,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.57,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,26.44,16.31
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,39.74,29.01
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,49.27,37.85
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,58.34,46.02
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,64.2,51.11
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,81.01,54.35
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,132.4,83.93
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,180.44,120.69
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,227.15,155.55
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,285.62,202.72
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,341.45,250.79
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,398.78,299.24
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,457.86,348.72
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,513.76,394.63
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,566.88,436.51
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,619.22,476.55
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,668.71,513.15
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,717.13,547.95
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,761.62,579.15
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,804.12,607.26
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,842.03,632.89
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,877.65,656.81
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,910.27,677.21
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,946.78,700.09
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,924.03,682.99
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,881.24,646.45
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,559.88,419.32
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,213.9,158.83
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,174.83,129.65
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,135.64,99.67
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,282.53,211.63
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,429.49,320.07
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,731.08,549.29
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,977.62,721.39
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,958.22,707.89
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,927.81,688.76
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,894.82,667.56
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,859.42,644.65
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,819.89,619.07
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,775.29,589.71
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,724.94,556.8
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,673.97,522.68
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,619.99,484.77
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,565.71,445.56
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,501.23,397.01
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,439.11,348.86
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,373.87,296.77
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,312.19,245.68
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,238.91,184.06
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,172.93,127.65
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,94.08,61.96
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.5,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.78,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.7,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.09,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.49,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,56.73,41.62
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,105.07,81.02
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,73.56,54.96
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,39.99,27.29
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,59.6,43.11
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,79.24,58.74
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,99.13,74.51
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,118.85,90.02
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,104.77,78.43
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,90.53,66.82
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,113.87,85.17
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,137.37,103.48
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,123.89,92.72
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,110.23,81.88
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,150.39,113.36
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,191.05,144.86
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,246.34,187.18
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,302.31,229.43
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,214.89,162.68
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,126.8,94.48
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,210.59,159.34
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,295.54,223.35
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,522.88,395.18
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,747.43,555.93
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,466.78,353.99
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,180.89,136.62
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,182.83,139.06
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,184.78,141.05
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,310.17,238.96
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,431.9,331.58
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,440.54,339.91
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,447.85,347.68
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,271.79,212.62
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,99.16,74.72
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,378.44,305.96
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,607.24,488.12
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,330.66,268.64
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,55.81,40.52
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,48.33,34.58
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,40.87,28.49
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,33.42,22.33
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,25.97,16.09
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,19.0,10.19
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,12.04,4.25
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.94,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.85,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.1,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.06,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,32.08,20.89
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,49.22,36.82
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,64.65,50.74
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,79.49,63.84
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,89.92,72.77
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,106.8,82.97
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,135.51,99.09
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,190.26,134.32
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,230.65,165.52
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,281.58,206.6
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,337.7,251.41
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,403.65,304.5
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,457.21,348.4
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,512.22,392.33
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,564.3,433.17
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,618.27,474.46
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,668.05,511.13
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,717.13,546.26
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,763.65,579.06
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,809.57,610.2
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,848.39,635.89
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,885.03,659.82
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,921.89,682.25
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,950.66,698.86
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,974.1,713.54
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,994.46,726.16
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,1010.8,734.62
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,1023.83,740.91
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,1029.34,743.89
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,1031.26,744.68
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,1029.09,743.48
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,1023.25,740.13
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,1009.86,732.0
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,993.05,721.8
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,970.37,707.83
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,944.51,691.83
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,919.53,676.23
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,884.22,653.69
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,843.27,627.5
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,800.34,599.76
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,750.37,567.6
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,699.43,534.27
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,645.45,497.05
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,589.12,456.07
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,524.97,409.54
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,462.89,362.91
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,393.8,308.5
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,329.08,255.7
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,254.12,194.14
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,187.91,138.24
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,112.91,74.95
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,47.31,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,16.77,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.09,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,33.21,21.7
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,51.36,38.22
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,63.26,48.94
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,70.81,55.59
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,78.18,61.81
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,98.01,67.1
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,138.4,86.38
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,185.66,118.48
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,235.9,158.47
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,289.6,202.9
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,342.67,247.09
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,398.89,293.13
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,453.83,337.96
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,509.54,382.18
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,564.91,424.26
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,617.53,463.2
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,666.35,498.32
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,714.06,531.73
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,758.41,562.03
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,801.07,589.36
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,838.96,614.27
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,874.51,637.54
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,904.57,657.36
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,931.77,675.33
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,954.55,690.19
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,974.32,703.16
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,987.58,711.99
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,997.49,718.81
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,1002.51,722.3
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,1004.08,723.71
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,998.25,720.77
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,989.09,715.81
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,974.58,707.19
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,956.89,696.61
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,930.22,680.15
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,906.66,665.82
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,873.2,644.57
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,837.57,621.83
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,789.96,590.7
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,741.79,558.56
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,690.84,524.36
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,639.61,489.27
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,572.71,441.01
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,513.22,397.14
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,450.43,350.66
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,390.6,305.15
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,321.16,250.89
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,251.22,194.97
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,186.11,141.82
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,128.09,93.85
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,66.31,43.2
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.34,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,28.65,18.22
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.4,31.77
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.71,41.98
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,65.45,51.43
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,72.99,57.85
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,94.05,63.69
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,140.04,88.52
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,189.91,124.41
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,240.12,164.66
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,293.41,209.04
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,347.16,254.03
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,401.45,298.43
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,453.85,340.65
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,507.4,382.59
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,557.94,420.95
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,606.97,456.97
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,654.11,491.54
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,700.72,524.89
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,742.13,552.94
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,781.67,579.0
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,818.19,603.71
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,852.96,626.87
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,897.96,655.91
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,940.55,681.66
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,963.11,695.4
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,982.65,707.29
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,699.25,514.25
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,359.22,262.91
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,491.92,360.57
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,628.41,456.15
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,545.29,396.36
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,471.57,343.37
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,520.11,380.11
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,579.63,423.54
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,534.24,391.65
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,476.76,351.5
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,525.18,388.73
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,557.84,414.22
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,500.46,373.56
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,444.45,333.67
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,460.08,348.86
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,479.81,366.34
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,437.93,336.36
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,395.54,305.65
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,394.59,306.82
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,394.42,307.26
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,326.07,253.9
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,256.22,198.33
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,190.95,145.57
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,133.05,97.88
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,77.14,51.34
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,22.01,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,9.27,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.81,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.41,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,19.95,10.99
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,32.51,22.35
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,47.97,36.02
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,62.99,49.1
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,79.07,62.81
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,95.24,72.73
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,95.36,72.42
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,94.84,71.59
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,143.63,109.76
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,193.44,148.03
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,161.28,122.55
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,125.63,94.4
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,162.41,122.79
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,199.79,151.14
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,362.92,274.84
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,556.73,414.88
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,566.19,417.78
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,564.23,413.15
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,514.58,375.96
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,454.35,330.96
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,565.35,410.53
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,684.91,492.27
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,698.12,499.9
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,709.94,507.54
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,731.97,522.61
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,753.34,537.16
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,459.62,336.65
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,154.6,112.55
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,580.77,434.35
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,985.46,703.55
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,981.42,697.73
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,974.13,694.42
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,958.74,685.53
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,940.38,674.91
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,773.86,562.5
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,596.59,436.99
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,618.07,455.18
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,623.92,461.36
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,685.1,508.79
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,727.9,542.66
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,627.71,472.51
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,528.27,402.05
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,527.9,404.56
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,510.75,393.94
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,448.42,347.95
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,389.05,303.23
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,323.32,251.97
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,255.94,198.25
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,191.19,145.88
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,133.64,98.51
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,70.62,47.11
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.88,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
