Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.53,0.83
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,35.35,24.12
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,56.0,42.99
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,75.34,60.31
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,90.76,73.84
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,104.97,85.95
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,129.08,95.79
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,168.59,118.86
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,212.86,149.99
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,257.55,184.52
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,301.48,219.62
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,349.66,258.41
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,400.03,298.29
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,448.66,335.97
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,498.91,373.84
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,546.85,409.09
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,596.09,444.3
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,641.26,476.27
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,685.26,506.65
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,726.82,534.09
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,768.11,560.68
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,757.95,550.11
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,735.22,531.27
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,741.01,532.62
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,743.8,531.63
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,764.05,544.7
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,783.34,556.91
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,686.51,490.66
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,582.9,418.9
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,617.3,443.77
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,642.73,461.58
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,668.17,479.97
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,692.39,497.51
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,714.35,513.48
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,723.36,521.11
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,790.05,569.86
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,840.76,607.16
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,794.91,577.06
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,747.95,546.85
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,671.72,495.32
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,588.71,438.28
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,501.97,377.82
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,410.06,311.88
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,419.5,321.41
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,412.1,317.63
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,393.01,304.33
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,370.64,287.85
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,307.39,239.0
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,248.87,192.68
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,185.56,141.69
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,128.88,95.24
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,71.31,47.71
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,22.26,0.43
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,9.41,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,8.1,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,15.78,2.62
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,34.0,22.81
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,51.68,38.8
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,68.01,53.29
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,85.64,68.55
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,101.76,82.14
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,123.06,92.61
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,152.58,113.05
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,180.83,134.35
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,212.6,158.68
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,245.4,183.88
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,238.3,179.54
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,223.37,168.53
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,230.72,173.78
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,237.68,178.61
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,247.17,185.37
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,256.6,192.05
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,286.27,213.57
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,316.47,235.1
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,298.33,221.33
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,279.4,207.23
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,273.36,202.96
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,267.12,198.5
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,303.19,224.57
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,339.73,250.3
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,396.73,290.42
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,450.6,327.37
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,410.44,298.91
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,360.95,264.34
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,295.44,218.53
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,229.69,171.23
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,135.82,100.78
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,42.99,28.55
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,39.23,25.75
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,35.47,22.85
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,49.0,33.71
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,62.53,44.56
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,48.49,33.49
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,34.47,22.35
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,52.64,37.13
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,70.83,51.92
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,102.56,77.74
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,135.57,104.59
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,75.43,56.36
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,17.64,9.02
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,15.31,7.17
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,12.98,5.27
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,10.66,3.33
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,8.33,1.37
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,6.02,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.7,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.31,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.92,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.48,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,5.24,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,10.19,0.24
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,27.36,17.86
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,43.69,32.96
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,62.97,50.41
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,81.98,67.32
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,99.97,83.12
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,123.21,97.33
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,150.5,117.64
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,179.62,139.96
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,214.7,165.89
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,261.4,201.65
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,267.81,208.41
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,271.25,211.78
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,327.35,254.42
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,385.4,298.05
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,407.7,314.03
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,428.61,328.7
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,450.12,344.2
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,471.02,359.04
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,460.68,349.88
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,446.33,337.86
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,390.74,296.3
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,330.02,250.57
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,338.14,256.2
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,346.25,261.55
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,357.19,269.52
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,368.13,277.48
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,404.4,304.12
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,434.49,325.96
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,392.8,295.47
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,341.16,257.67
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,325.16,246.17
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,308.98,234.37
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,322.71,245.09
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,336.48,255.76
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,393.09,298.88
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,438.44,333.16
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,429.7,327.53
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,420.26,321.66
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,399.21,307.05
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,377.6,291.95
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,246.87,192.37
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,116.82,89.41
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,71.23,52.97
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,26.93,16.72
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,23.2,13.76
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,19.48,10.73
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,16.22,8.02
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,12.97,5.28
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,9.72,2.52
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,6.48,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.7,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.92,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.48,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,7.63,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,14.84,3.31
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,32.73,22.11
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,50.06,37.94
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,68.77,54.65
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,84.04,68.04
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,92.98,75.78
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,98.59,76.7
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,98.8,76.46
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,98.35,75.66
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,98.41,75.42
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,98.27,75.03
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,122.77,94.37
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,147.39,113.5
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,141.43,108.2
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,135.2,102.79
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,129.95,98.22
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,124.61,93.63
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,174.22,132.29
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,224.44,170.82
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,209.07,158.38
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,193.38,145.89
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,326.34,246.67
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,461.93,345.39
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,374.37,280.07
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,280.37,209.91
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,407.12,304.2
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,533.6,394.67
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,480.31,355.21
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,425.4,315.11
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,423.13,314.03
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,420.55,312.54
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,426.3,316.68
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,431.89,320.7
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,502.01,374.04
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,583.04,434.27
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,477.79,358.26
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,385.12,290.16
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,440.47,334.43
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,504.79,384.4
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,658.19,505.23
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,772.74,592.98
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,723.56,559.94
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,673.69,526.59
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,456.23,360.4
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,242.8,190.29
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,358.57,286.83
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,444.45,355.63
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,382.2,305.28
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,322.94,256.15
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,252.19,196.44
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,187.62,140.96
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,121.41,84.55
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,62.45,21.36
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,22.11,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,6.67,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,12.98,2.58
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,29.1,19.16
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,44.58,33.35
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,63.46,50.25
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,82.08,66.62
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,99.79,81.84
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,118.41,92.72
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,94.47,72.57
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,65.14,48.4
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,81.98,61.9
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,98.28,74.73
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,95.31,71.92
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,92.23,69.08
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,106.43,80.21
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,120.67,91.29
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,183.22,139.99
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,246.39,188.05
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,351.91,268.09
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,464.84,351.38
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,314.29,238.47
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,154.08,115.37
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,248.34,187.74
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,343.74,258.74
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,505.38,377.82
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,668.26,492.15
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,648.82,476.55
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,627.19,460.53
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,651.25,478.0
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,674.96,494.91
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,727.16,533.0
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,787.96,576.12
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,701.92,515.58
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,624.41,460.53
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,802.41,594.52
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,948.18,696.76
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,926.91,682.85
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,902.62,668.41
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,870.29,648.18
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,839.84,629.18
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,652.79,496.62
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,465.16,355.49
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,555.68,430.23
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,633.83,492.79
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,518.92,406.14
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,410.91,323.43
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,362.31,287.11
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,314.92,250.51
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,264.52,210.08
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,216.53,170.64
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,166.07,128.75
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,119.77,89.69
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,68.69,47.17
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,24.35,6.7
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,11.24,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.86,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,5.55,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,13.43,5.91
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,21.33,13.19
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,30.62,21.62
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,39.94,29.95
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,50.66,39.44
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,61.39,46.44
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,112.07,87.88
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,157.1,123.6
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,193.99,152.08
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,234.51,183.53
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,281.04,218.62
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,340.16,263.82
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,300.85,234.08
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,256.74,199.39
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,283.11,219.2
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,314.34,242.32
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,293.23,225.27
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,271.6,207.99
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,236.08,180.26
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,199.69,151.84
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,196.75,149.51
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,193.71,147.05
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,280.1,212.59
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,367.68,277.06
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,581.18,436.65
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,798.78,589.79
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,572.44,427.37
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,316.27,236.92
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,302.47,227.61
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,288.46,217.34
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,395.46,297.63
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,496.46,371.29
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,504.66,377.71
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,512.31,384.24
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,427.48,322.65
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,343.25,260.38
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,247.0,188.65
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,163.44,124.52
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,176.18,135.0
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,189.15,145.57
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,258.1,201.56
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,318.29,250.18
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,170.24,133.8
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,31.58,20.53
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,27.39,17.22
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,23.2,13.82
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,19.47,10.74
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,15.75,7.61
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,12.04,4.46
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,8.33,1.28
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,5.09,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.85,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.95,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.43,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.77,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,6.48,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,10.18,3.36
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,14.36,7.18
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,18.54,10.97
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,22.72,14.71
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,26.91,17.36
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,26.92,17.25
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,26.93,17.14
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,27.41,17.45
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,27.89,17.77
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,39.55,27.36
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,51.23,36.84
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,52.65,37.89
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,54.07,38.95
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,91.42,69.28
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,128.27,98.78
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,118.28,90.5
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,108.2,82.26
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,141.83,108.82
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,175.89,135.12
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,359.62,276.05
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,548.19,411.53
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,638.17,474.19
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,734.01,539.76
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,743.26,543.64
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,751.07,547.5
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,750.1,545.54
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,747.46,542.61
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,634.0,463.51
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,515.65,379.58
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,468.74,346.83
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,421.21,312.7
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,355.22,265.62
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,280.0,210.74
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,286.63,216.44
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,293.27,221.79
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,284.54,215.89
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,275.73,209.98
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,300.93,230.09
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,315.58,242.16
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,280.09,216.35
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,244.95,190.46
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,343.98,271.89
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,428.33,339.29
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,450.43,358.31
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,453.19,361.63
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,387.36,308.69
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,325.49,257.58
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,255.87,199.3
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,191.97,144.66
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,125.1,88.1
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,66.9,30.37
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,23.63,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,11.91,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,19.59,8.1
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,30.8,20.91
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,41.53,30.92
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,34.63,25.12
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,38.07,28.22
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,56.72,44.56
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,74.84,57.25
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,102.21,79.41
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,129.63,101.11
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,140.39,109.06
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,151.22,117.02
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,163.34,125.67
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,175.69,134.41
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,190.93,145.85
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,206.44,157.46
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,237.99,180.94
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,270.17,204.53
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,324.94,245.11
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,384.47,288.46
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,511.87,381.84
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,651.04,479.77
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,759.56,558.73
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,876.9,637.6
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,908.94,656.0
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,938.49,673.59
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,960.66,687.2
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,979.79,698.99
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,993.82,707.66
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,1004.56,714.41
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,1010.45,718.26
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,1012.84,720.11
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,1007.73,716.01
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,999.16,709.97
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,986.2,702.72
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,969.94,693.52
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,947.96,681.38
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,930.55,672.21
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,898.69,654.89
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,864.3,635.8
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,822.98,610.55
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,779.98,583.83
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,731.94,552.86
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,685.46,522.51
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,629.87,484.7
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,574.77,445.43
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,513.04,400.32
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,453.25,355.23
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,386.88,303.55
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,324.67,253.41
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,255.38,196.3
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,191.65,142.62
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,124.76,86.91
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,66.91,31.61
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,23.58,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,10.96,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,20.18,8.51
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,38.58,27.03
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,57.2,43.85
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,73.01,57.91
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,88.22,71.09
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,99.79,80.82
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,124.79,89.49
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,152.87,111.17
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,159.71,122.48
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,204.99,154.89
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,265.65,199.91
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,299.77,226.5
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,333.74,252.53
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,362.33,273.96
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,389.68,293.87
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,380.83,286.49
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,369.17,276.65
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,391.85,292.93
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,414.73,309.07
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,415.73,309.24
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,415.69,308.74
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,364.64,271.28
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,309.41,230.53
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,401.75,297.85
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,494.78,363.25
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,654.26,478.35
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,812.44,587.44
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,629.19,459.08
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,423.66,310.94
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,591.37,433.97
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,761.34,551.41
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,675.14,489.93
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,597.15,434.67
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,473.09,348.17
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,360.01,266.65
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,619.67,462.44
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,860.97,632.24
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,797.13,588.89
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,736.92,549.44
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,619.91,466.71
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,510.68,387.16
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,551.8,422.44
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,582.3,448.82
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,542.72,420.34
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,503.05,391.57
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,443.07,347.17
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,378.18,297.96
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,314.21,247.42
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,255.37,199.83
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,193.91,149.69
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,138.32,103.68
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,80.34,55.93
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,31.45,13.39
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,13.04,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,12.87,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,22.31,10.16
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,37.57,25.96
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.97,37.32
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,67.46,52.69
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,86.86,69.37
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,98.2,78.98
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,119.38,87.28
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,156.48,112.06
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,193.61,140.16
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,233.31,172.63
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,264.53,198.42
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,280.58,212.08
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,295.84,224.16
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,285.72,216.63
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,271.3,205.49
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,233.06,175.94
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,187.76,140.9
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,194.36,145.82
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,201.0,150.67
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,212.19,158.99
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,223.5,167.39
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,199.94,149.43
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,176.01,131.2
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,193.75,144.42
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,211.65,157.58
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,258.48,192.59
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,305.79,227.51
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,538.84,399.24
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,772.6,560.72
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,880.02,639.09
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,980.02,709.28
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,860.38,625.99
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,732.96,533.78
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,609.45,447.94
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,485.49,358.9
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,660.13,490.55
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,814.31,602.14
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,779.76,578.8
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,743.27,555.19
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,743.17,558.94
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,740.95,560.76
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,692.09,527.93
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,642.83,494.39
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,586.53,453.93
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,527.28,410.53
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,467.13,365.86
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,409.59,321.96
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,343.01,269.3
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,281.82,219.75
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,211.57,162.61
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,155.45,115.96
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,97.28,68.04
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,45.44,22.37
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,17.02,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
