Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,12.87,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,21.13,9.6
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.87,22.94
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,46.04,33.98
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,54.91,41.92
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,63.33,49.21
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,68.72,53.8
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,92.44,59.28
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,138.67,85.03
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,188.2,121.13
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,237.23,160.56
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,289.47,204.06
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,210.83,154.71
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,103.13,76.41
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,110.97,82.45
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,118.84,88.38
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,125.19,92.93
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,131.61,97.53
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,136.93,101.49
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,142.39,105.58
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,147.26,109.2
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,152.18,112.88
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,174.13,129.62
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,196.35,146.47
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,201.64,150.09
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,206.94,153.76
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,307.96,229.22
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,408.52,302.47
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,351.19,260.0
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,299.71,221.91
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,289.73,214.77
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,279.58,207.42
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,516.38,384.34
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,748.26,548.16
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,688.45,505.3
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,638.58,470.24
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,639.34,472.59
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,649.5,481.14
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,645.55,481.26
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,638.59,479.32
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,426.83,324.41
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,216.91,163.74
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,248.46,189.61
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,271.25,208.37
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,363.58,283.49
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,440.74,344.9
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,389.19,305.85
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,339.35,267.62
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,286.21,225.32
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,236.15,184.56
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,182.15,140.26
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,132.97,99.29
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,80.7,56.04
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,38.36,18.88
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,15.62,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,13.34,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,24.1,11.89
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,39.38,27.53
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,55.13,41.76
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,58.9,45.34
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,64.59,50.29
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,79.98,63.46
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,110.03,76.6
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,155.77,111.52
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,189.45,143.16
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,217.97,164.87
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,247.36,187.33
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,301.09,224.67
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,382.31,285.28
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,344.24,260.37
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,284.25,215.37
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,302.2,228.34
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,320.34,241.17
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,414.59,312.02
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,519.38,389.09
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,544.7,405.55
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,568.85,421.17
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,476.1,353.33
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,373.63,277.22
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,383.28,283.9
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,392.96,290.29
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,396.8,293.14
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,400.54,295.96
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,258.04,191.3
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,111.79,80.72
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,344.51,257.34
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,580.77,427.03
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,539.88,396.96
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,498.32,367.32
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,573.53,424.05
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,636.4,471.24
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,675.41,500.93
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,699.74,520.52
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,707.13,528.41
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,720.46,540.23
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,605.36,456.9
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,497.22,377.1
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,393.11,300.44
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,284.43,218.08
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,370.32,288.09
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,441.32,344.32
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,384.19,300.7
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,331.66,260.25
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,266.83,209.26
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,214.23,166.93
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,161.19,123.95
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,112.4,83.92
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,63.06,43.46
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.58,8.35
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.19,1.82
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,23.2,13.87
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,36.23,25.46
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,51.21,38.57
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,65.8,51.12
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,79.89,63.13
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,115.57,82.12
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,139.62,101.07
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,148.35,113.55
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,131.98,100.39
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,113.38,85.48
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,157.07,119.3
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,201.39,153.0
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,218.22,165.55
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,235.27,178.26
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,260.7,196.89
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,286.64,215.71
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,267.12,200.65
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,246.6,184.92
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,228.76,170.97
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,210.52,156.76
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,225.59,168.01
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,240.8,179.29
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,377.06,280.58
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,515.44,379.9
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,427.46,315.93
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,331.34,245.62
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,385.96,285.89
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,435.92,321.95
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,457.61,337.72
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,479.36,353.62
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,487.88,359.46
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,496.11,365.18
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,495.76,365.54
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,494.91,365.63
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,431.7,320.24
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,368.73,274.55
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,334.47,250.03
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,289.97,217.56
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,236.63,177.89
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,183.95,138.07
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,259.08,197.3
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,326.0,249.32
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,277.71,212.86
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,230.81,177.19
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,201.51,155.17
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,172.75,133.15
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,143.74,110.53
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,110.76,84.27
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,83.48,62.19
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,57.13,40.61
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,36.8,23.57
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,16.7,5.89
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,8.1,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,15.77,5.97
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,37.1,25.43
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,57.42,43.37
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,73.44,57.37
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,90.68,72.06
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,75.27,58.91
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,57.66,41.64
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,112.29,85.08
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,160.35,122.35
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,153.67,117.24
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,137.81,104.85
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,164.36,125.3
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,191.59,146.11
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,258.14,196.91
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,332.26,252.82
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,386.35,293.36
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,441.42,334.51
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,517.9,392.09
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,606.78,457.86
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,594.77,446.93
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,576.07,431.13
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,579.47,432.62
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,580.99,432.72
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,728.63,544.01
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,884.76,656.49
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,906.92,670.64
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,926.68,684.5
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,952.36,702.73
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,969.9,715.42
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,861.6,637.8
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,727.76,537.3
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,757.99,559.85
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,777.71,574.55
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,865.83,642.87
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,939.57,697.21
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,900.72,670.72
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,860.27,642.48
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,704.51,529.68
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,540.6,407.92
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,505.3,383.23
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,469.67,357.67
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,323.52,247.68
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,186.98,141.82
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,297.56,230.93
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,390.56,303.84
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,332.76,259.81
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,287.17,224.75
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,240.82,188.61
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,196.45,153.17
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,149.84,115.26
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,106.55,79.57
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,60.9,42.12
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,21.56,9.59
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.4,11.78
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,43.48,30.89
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,60.76,46.41
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,50.32,37.8
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,37.14,26.48
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,24.12,15.22
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,11.13,3.54
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,33.44,21.81
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,55.81,39.84
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,113.73,86.07
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,169.82,130.07
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,245.37,186.71
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,330.01,250.34
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,214.66,163.0
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,83.06,60.32
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,248.72,188.99
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,417.66,315.14
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,305.5,230.63
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,184.67,138.1
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,191.41,143.01
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,198.32,147.87
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,200.15,149.05
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,201.88,150.18
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,213.23,158.33
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,224.67,166.48
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,215.93,159.81
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,207.04,153.09
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,219.81,162.6
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,232.6,172.04
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,262.67,194.21
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,292.97,216.23
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,400.3,294.18
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,501.84,365.07
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,502.48,364.73
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,502.61,364.56
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,552.23,399.63
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,588.42,424.5
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,627.5,452.5
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,650.39,469.43
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,724.01,523.08
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,775.25,558.25
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,643.03,471.4
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,518.31,385.56
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,559.15,419.63
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,578.28,436.17
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,518.01,394.09
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,459.53,352.35
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,396.79,305.64
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,337.13,259.25
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,268.55,204.1
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,204.98,151.61
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,137.54,96.38
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,81.78,47.66
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,28.78,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,26.18,14.07
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,42.03,29.78
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,57.4,43.56
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,69.65,54.37
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,86.29,68.62
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,85.89,68.22
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,85.02,64.13
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,135.9,101.83
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,192.11,142.41
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,232.99,171.81
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,275.7,203.57
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,325.66,238.63
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,401.56,296.06
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,430.19,321.96
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,437.75,328.87
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,513.38,386.59
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,613.48,462.05
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,554.87,416.11
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,468.86,347.95
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,529.0,391.36
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,593.05,436.33
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,721.81,533.8
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,863.6,634.67
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,894.37,652.4
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,922.71,669.09
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,945.32,683.29
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,965.01,695.62
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,979.26,704.78
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,990.28,711.97
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,866.98,627.55
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,718.19,519.07
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,750.72,543.66
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,772.77,560.27
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,698.71,508.49
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,614.04,449.11
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,775.1,570.67
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,900.72,660.25
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,869.9,641.02
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,840.93,624.02
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,801.1,598.23
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,759.67,571.19
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,712.01,540.39
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,663.71,507.96
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,610.07,469.64
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,556.87,430.88
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,496.4,386.56
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,437.97,342.49
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,372.25,291.61
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,314.3,245.11
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,247.66,190.61
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,188.32,141.01
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,125.12,88.62
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,67.98,39.93
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,25.33,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,12.87,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,24.27,12.75
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,41.03,29.03
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,58.12,44.37
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,72.76,57.27
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,82.51,65.64
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,97.05,77.99
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,121.54,88.91
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,142.27,93.75
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,187.77,120.85
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,240.65,168.79
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,284.38,208.85
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,286.6,215.34
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,271.11,205.83
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,319.64,242.22
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,367.96,278.12
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,441.59,332.36
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,521.76,390.71
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,394.97,297.4
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,249.23,186.73
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,254.04,190.16
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,258.84,193.21
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,267.34,199.36
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,275.87,205.53
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,470.84,349.41
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,668.66,487.15
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,814.03,593.96
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,947.88,685.06
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,961.43,692.72
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,980.85,705.28
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,987.49,709.23
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,990.74,711.22
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,986.15,706.93
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,978.22,700.69
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,733.71,536.75
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,460.2,337.92
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,709.27,525.18
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,909.36,661.81
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,774.04,569.46
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,637.46,471.62
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,713.2,531.51
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,766.19,571.22
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,719.9,541.75
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,672.8,512.01
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,617.68,473.89
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,563.26,435.24
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,503.18,391.52
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,445.04,347.94
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,378.76,296.12
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,314.27,244.42
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,248.27,190.89
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,189.49,142.01
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,124.7,88.62
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,66.38,39.59
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,24.82,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.34,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,13.89,6.2
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,21.32,12.88
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,30.16,20.7
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,39.0,28.4
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,29.7,20.29
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,20.41,11.38
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,17.17,8.64
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.92,5.91
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,107.28,81.26
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,195.79,149.25
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,264.51,197.5
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,353.31,260.66
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,412.52,304.77
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,494.88,367.56
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,545.0,405.95
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,594.38,443.09
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,640.36,477.78
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,685.59,511.4
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,726.26,540.11
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,764.97,566.98
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,801.82,592.34
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,836.86,615.85
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,871.92,639.26
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,908.81,663.82
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,931.53,677.07
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,951.43,688.45
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,967.41,698.16
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,980.27,705.94
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,986.93,709.34
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,990.19,710.69
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,980.04,702.22
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,975.54,697.6
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,972.25,695.14
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,957.04,685.22
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,937.51,673.36
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,914.9,659.64
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,884.46,640.91
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,851.54,620.61
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,814.83,598.24
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,775.92,574.21
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,729.83,545.43
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,682.73,515.45
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,630.75,480.84
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,576.79,443.0
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,517.34,400.1
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,459.64,357.15
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,391.52,304.24
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,328.43,253.83
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,258.66,197.58
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,199.35,148.33
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,134.72,95.24
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,81.36,49.63
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,28.76,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,13.82,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,24.99,13.47
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,42.17,30.02
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,56.5,43.0
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,68.43,53.66
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,79.9,63.67
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,96.69,77.98
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,121.96,94.32
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,153.24,115.88
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,192.86,143.42
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,215.08,162.66
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,226.01,172.73
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,248.2,189.53
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,270.19,205.88
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,245.67,186.77
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,220.49,167.02
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,211.41,159.55
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,201.8,151.68
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,244.55,183.89
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,287.95,216.08
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,174.97,130.33
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,58.92,40.59
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,100.71,73.14
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,142.67,105.37
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,160.15,118.67
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,177.81,132.11
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,114.37,83.52
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,50.61,34.02
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,51.08,34.34
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,51.54,34.63
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,62.32,43.12
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,73.1,51.64
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,80.6,57.5
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,88.1,63.39
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,67.79,47.73
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,47.64,32.06
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,61.64,43.16
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,75.65,54.26
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,60.18,42.26
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,44.74,30.18
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,52.65,36.67
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,60.57,43.2
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,128.02,97.36
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,198.12,152.9
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,314.89,247.61
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,412.1,324.37
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,364.09,287.76
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,317.65,252.13
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,254.35,201.74
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,203.69,160.58
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,156.76,121.89
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,113.07,85.47
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,65.36,46.1
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,24.58,12.74
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,14.77,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,25.45,13.99
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,40.96,29.17
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,55.97,42.75
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,66.48,52.09
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,76.55,60.75
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,85.52,68.33
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,99.72,76.44
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,124.12,84.32
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,191.1,123.75
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,238.75,161.37
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,289.64,202.97
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,340.32,244.72
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,392.78,287.07
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,444.18,327.95
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,496.53,368.44
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,504.96,374.55
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,491.27,362.86
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,501.64,369.66
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,504.47,370.61
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,382.87,283.63
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,249.7,185.5
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,455.85,338.02
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,671.41,485.33
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,730.32,523.85
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,791.82,565.06
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,802.82,571.28
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,812.04,576.94
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,793.05,562.1
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,771.32,545.78
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,768.44,545.0
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,763.93,542.98
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,798.33,568.64
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,838.5,597.33
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,518.58,382.39
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,186.34,138.12
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,571.69,433.43
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,901.65,657.61
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,871.2,635.97
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,838.43,616.54
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,487.0,372.55
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,118.31,87.66
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,208.56,159.56
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,295.63,226.73
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,165.04,126.28
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,40.9,27.52
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,35.77,23.6
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,30.64,19.56
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,25.51,15.42
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,20.4,11.22
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,15.75,7.39
