Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,11.11,3.5
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.4,0.35
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.7,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.85,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.29,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,8.33,0.8
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,17.61,9.37
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,26.91,17.71
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,38.54,28.03
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,50.2,38.24
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,37.14,26.84
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,24.13,14.52
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,68.4,51.08
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,110.44,85.1
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,183.32,138.34
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,273.03,205.34
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,282.14,215.2
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,279.83,214.77
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,316.94,242.9
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,356.08,272.24
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,344.73,262.86
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,329.62,250.52
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,279.6,212.57
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,227.53,172.71
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,337.31,255.58
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,451.32,338.53
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,568.49,424.67
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,694.78,514.37
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,803.21,594.32
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,914.18,668.23
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,860.11,627.39
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,784.44,567.92
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,759.52,549.03
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,725.38,523.58
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,781.74,563.22
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,830.23,596.29
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,815.96,586.13
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,799.88,575.49
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,900.82,650.08
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,968.03,694.42
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,947.21,682.11
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,923.34,668.85
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,785.19,578.1
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,631.55,468.17
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,725.51,542.28
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,790.34,589.27
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,743.92,558.25
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,696.33,527.18
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,644.06,492.69
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,591.48,456.04
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,534.06,414.53
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,476.62,371.72
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,414.73,323.65
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,355.76,276.22
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,288.17,221.08
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,226.96,169.58
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,160.91,114.25
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,105.43,65.83
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,43.92,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.63,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,14.83,5.99
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,27.86,18.34
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,40.8,30.11
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,55.45,43.15
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,69.96,55.82
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,93.6,76.24
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,129.47,97.73
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,157.51,114.05
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,197.87,142.65
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,219.92,150.89
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,284.13,197.08
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,336.03,246.19
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,378.28,284.04
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,413.23,312.55
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,433.49,328.19
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,486.65,368.14
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,543.45,410.4
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,569.52,428.57
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,587.59,440.53
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,679.93,512.27
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,790.54,591.68
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,530.69,405.16
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,231.36,173.14
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,451.87,339.83
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,676.06,498.8
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,822.12,608.02
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,959.23,701.31
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,972.36,708.35
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,982.19,714.39
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,791.19,583.39
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,557.84,410.63
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,613.98,452.89
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,660.28,486.34
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,509.18,378.74
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,337.27,252.77
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,489.9,368.27
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,618.78,461.73
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,431.36,325.67
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,230.15,174.03
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,421.95,324.33
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,596.42,453.7
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,560.62,428.42
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,523.42,403.12
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,450.97,349.52
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,373.91,291.7
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,342.17,268.59
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,301.56,237.89
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,258.05,203.68
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,215.67,169.51
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,166.13,129.04
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,125.55,95.05
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,84.79,60.76
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,47.95,29.39
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,21.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.44,11.19
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,29.2,19.43
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,36.51,26.23
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,41.51,30.8
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,60.91,47.74
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,95.53,77.5
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,133.24,102.31
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,156.27,117.84
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,186.86,140.46
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,216.59,164.44
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,238.75,182.38
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,265.71,202.98
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,292.88,223.45
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,340.07,259.06
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,397.55,302.4
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,453.07,343.61
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,510.76,386.16
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,495.75,373.99
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,468.79,352.64
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,543.7,407.82
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,623.56,465.28
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,583.64,434.72
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,535.37,398.15
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,653.93,486.93
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,777.89,576.83
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,704.1,521.54
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,619.9,458.79
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,720.71,534.31
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,818.72,605.81
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,915.7,680.27
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,990.51,731.69
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,988.67,730.87
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,983.38,728.35
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,909.4,678.62
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,819.71,610.91
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,734.06,549.91
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,659.81,495.66
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,405.53,310.32
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,154.58,116.49
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,245.1,188.1
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,331.45,254.97
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,320.86,247.53
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,309.44,239.71
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,349.08,272.65
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,372.08,292.18
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,331.79,261.7
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,299.27,236.74
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,333.41,263.95
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,345.25,270.85
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,279.08,215.9
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,219.19,165.16
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,151.25,108.4
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,97.07,61.99
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,41.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,13.82,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,25.04,13.88
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,41.5,29.67
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,57.54,44.09
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,73.17,57.89
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,88.39,70.99
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,73.82,58.27
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,85.97,54.0
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,126.94,72.97
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,178.0,107.71
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,240.18,164.8
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,284.96,207.55
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,333.02,243.38
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,403.99,299.0
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,459.64,344.98
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,518.93,392.22
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,571.82,433.53
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,624.25,473.31
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,657.12,496.03
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,680.18,510.29
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,740.7,557.59
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,809.09,607.4
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,847.8,633.24
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,884.02,657.38
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,917.01,678.17
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,947.39,697.08
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,822.68,608.2
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,665.08,487.8
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,851.36,629.35
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,1020.33,745.23
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,1027.31,748.55
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,1030.67,750.69
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,1027.92,749.39
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,1021.56,745.88
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,1010.66,738.68
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,996.28,729.33
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,974.28,715.89
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,949.23,700.49
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,919.72,682.97
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,887.51,663.54
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,850.76,639.6
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,817.43,617.94
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,770.45,587.13
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,722.18,555.1
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,665.73,515.64
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,608.81,474.45
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,547.41,428.46
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,490.17,384.4
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,426.53,334.48
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,365.9,285.42
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,297.8,230.03
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,235.88,177.97
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,166.98,120.1
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,109.17,70.27
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,45.37,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.34,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.4,11.99
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,29.69,19.85
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,36.59,26.29
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,40.49,29.91
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,44.2,33.16
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,46.08,34.69
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,75.62,42.72
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,125.84,68.1
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,179.85,106.89
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,235.22,152.47
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,292.91,201.86
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,355.2,254.54
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,413.04,302.74
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,469.64,349.81
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,526.31,395.61
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,580.61,437.49
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,634.07,477.38
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,684.27,514.57
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,732.96,549.71
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,778.06,580.19
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,821.01,608.58
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,859.48,633.44
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,895.3,656.33
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,927.41,675.26
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,956.59,692.1
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,979.97,706.48
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,1000.15,718.82
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,1016.14,728.93
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,1028.72,736.98
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,1035.3,740.91
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,1038.18,742.65
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,1035.89,740.21
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,1029.92,735.61
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,1018.35,730.11
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,1003.26,722.48
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,980.65,708.67
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,955.03,693.01
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,925.69,674.97
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,893.59,655.09
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,855.25,631.0
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,814.74,605.32
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,773.94,579.73
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,726.25,549.05
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,672.8,513.13
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,618.99,475.42
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,559.6,432.55
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,501.26,389.14
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,438.15,340.14
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,376.74,290.92
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,307.54,235.21
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,244.6,182.75
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,174.57,124.65
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,115.87,74.52
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,49.32,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,14.3,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.46,12.79
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,32.96,22.59
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,42.76,31.55
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,48.01,36.26
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,52.96,40.47
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,55.52,42.54
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,78.76,46.54
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,126.21,70.75
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,177.58,107.23
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,230.2,149.62
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,289.61,198.93
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,344.34,244.47
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,400.46,290.13
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,454.88,334.17
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,509.67,377.17
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,562.34,416.77
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,616.45,456.06
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,665.05,491.07
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,712.36,524.31
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,755.89,552.53
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,797.49,577.92
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,835.31,602.16
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,870.73,624.73
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,788.2,566.71
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,675.74,483.54
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,829.69,596.3
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,974.76,691.11
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,990.76,698.81
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,1003.58,705.93
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,1010.55,710.39
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,1014.0,712.84
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,1011.45,712.29
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,1005.35,709.69
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,993.8,703.28
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,978.87,694.88
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,958.31,683.53
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,934.73,670.27
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,905.33,653.66
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,873.29,635.26
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,841.14,615.84
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,800.53,590.61
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,754.72,560.93
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,707.68,530.11
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,656.06,495.72
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,603.97,459.1
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,547.05,418.6
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,489.71,376.57
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,425.44,328.12
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,364.44,280.39
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,296.8,226.28
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,235.41,175.52
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,167.32,119.18
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,109.01,69.99
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,46.41,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,25.06,13.87
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.7,24.62
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,45.88,33.82
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,51.47,38.84
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,55.42,42.23
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,63.84,49.27
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,89.05,56.96
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,127.39,73.9
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,175.87,106.02
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,231.35,153.31
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,281.7,197.37
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,331.76,237.3
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,394.92,287.51
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,448.12,331.03
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,501.73,373.73
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,553.55,413.13
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,604.68,450.79
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,618.56,458.65
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,615.88,453.56
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,693.57,511.18
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,782.02,573.25
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,661.84,484.86
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,508.64,369.36
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,586.38,425.5
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,666.53,481.02
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,811.23,586.67
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,953.13,682.44
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,900.07,645.34
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,831.93,595.3
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,808.76,579.55
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,783.49,561.97
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,888.15,639.57
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,976.32,700.18
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,964.29,692.4
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,949.14,683.61
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,872.62,633.94
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,790.03,576.09
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,822.13,604.3
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,842.18,621.65
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,757.16,564.18
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,672.6,504.61
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,671.56,508.08
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,667.63,508.55
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,615.58,471.52
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,563.62,434.14
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,504.53,391.16
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,443.39,345.56
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,382.16,297.88
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,324.48,251.71
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,260.09,199.8
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,202.21,151.98
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,140.78,101.38
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,88.61,57.88
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,36.58,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,14.77,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,24.23,13.25
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,35.67,24.67
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,46.62,34.58
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,53.21,40.5
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,59.63,46.03
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,63.05,48.8
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,84.73,52.78
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,128.31,74.44
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,176.53,107.93
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,226.97,148.39
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,280.13,192.81
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,332.8,236.95
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,390.94,284.47
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,443.53,327.42
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,496.69,369.75
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,515.67,383.66
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,514.8,380.8
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,592.53,440.77
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,692.41,515.64
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,735.69,545.14
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,775.37,570.71
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,750.8,549.44
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,707.8,513.83
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,739.18,535.29
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,770.58,556.12
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,862.57,624.54
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,946.86,681.25
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,961.37,690.33
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,972.87,698.13
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,885.96,638.93
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,775.37,557.59
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,888.11,642.47
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,975.37,702.05
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,963.96,694.36
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,957.55,690.8
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,931.2,674.66
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,902.51,657.11
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,872.64,639.72
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,844.34,623.28
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,804.83,598.14
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,763.82,571.8
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,717.96,542.43
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,671.34,511.43
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,617.45,473.36
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,564.06,434.88
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,505.64,392.15
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,448.99,349.63
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,383.41,298.68
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,325.55,252.33
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,261.12,200.31
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,203.12,152.36
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,142.05,102.04
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,90.16,58.86
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,37.26,0.68
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,13.82,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.64,11.94
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,31.77,21.25
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,40.92,29.55
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,45.4,33.62
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,49.65,37.28
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,51.98,39.23
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,73.55,42.82
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,119.8,65.85
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,170.16,101.42
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,226.43,146.76
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,280.52,192.16
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,334.21,237.57
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,389.22,283.21
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,442.93,327.28
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,496.96,370.35
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,551.8,411.87
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,602.68,449.28
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,649.99,484.01
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,695.99,516.97
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,739.38,545.6
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,780.92,571.53
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,818.36,595.57
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,853.44,617.9
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,884.59,636.68
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,913.18,653.7
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,936.3,668.1
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,956.51,680.69
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,971.84,690.72
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,984.02,698.89
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,835.16,599.71
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,653.77,468.79
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,836.94,602.93
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,986.83,700.8
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,976.43,694.97
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,962.71,688.57
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,941.94,676.77
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,918.2,663.1
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,889.69,645.54
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,858.6,626.29
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,616.64,459.96
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,358.47,267.23
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,555.63,421.28
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,695.58,525.5
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,641.07,487.48
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,589.06,450.4
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,531.64,409.04
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,475.58,367.47
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,409.29,316.25
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,347.31,267.03
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,281.67,214.33
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,219.96,163.54
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,154.23,109.78
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,99.38,64.5
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,43.58,3.7
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.25,14.62
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,38.04,26.39
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,50.47,37.53
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,58.06,44.28
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,65.28,50.46
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,70.25,54.64
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,90.77,58.75
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,132.89,80.12
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,179.67,112.81
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,235.46,162.99
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,280.91,204.49
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,322.04,234.1
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,384.02,281.59
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,435.47,323.72
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,487.76,365.49
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,474.49,355.69
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,435.94,324.42
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,543.83,407.48
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,680.92,509.65
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,721.77,537.13
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,760.52,563.09
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,796.88,587.95
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,831.36,610.57
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,859.56,628.89
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,885.18,645.49
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,906.88,659.21
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,926.09,671.32
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,855.96,618.97
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,767.17,551.7
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,870.92,628.91
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,961.76,692.26
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,927.63,667.83
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,885.15,636.08
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,840.19,606.47
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,793.71,575.59
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,837.43,610.12
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,876.35,639.87
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,846.06,620.28
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,813.75,599.64
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,775.2,574.32
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,735.34,547.84
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,688.76,517.17
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,637.62,482.82
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,585.57,446.08
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,534.21,409.13
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,476.25,366.96
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,420.53,325.44
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,359.41,278.28
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,302.16,233.05
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,234.13,179.06
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,179.21,134.33
