Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,121.65,87.54
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,71.83,47.03
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,30.39,2.47
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,14.77,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,25.48,13.92
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,39.89,27.87
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,51.25,38.18
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,59.57,45.57
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,67.49,52.34
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,92.4,73.45
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,127.6,97.06
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,153.68,111.04
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,194.94,136.53
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,231.64,167.84
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,268.02,198.74
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,312.93,231.04
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,371.47,274.89
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,402.55,300.6
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,418.76,313.6
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,478.12,357.47
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,543.4,405.26
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,578.87,430.56
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,612.51,454.11
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,659.71,486.32
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,707.43,518.19
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,745.11,543.49
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,781.9,567.94
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,796.71,576.3
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,809.31,583.23
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,793.79,571.5
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,776.24,558.51
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,774.51,556.91
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,770.82,553.92
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,756.44,544.02
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,740.32,533.02
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,762.85,550.1
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,783.47,565.68
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,745.44,539.47
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,706.61,512.92
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,639.74,467.25
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,583.7,428.34
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,642.3,473.11
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,683.75,505.08
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,714.54,530.14
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,729.91,544.55
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,646.38,486.12
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,572.44,433.63
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,554.82,423.05
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,531.33,407.41
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,474.55,365.89
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,419.95,325.14
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,360.63,279.34
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,304.65,235.03
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,242.47,185.51
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,180.96,135.61
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,124.86,89.8
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,76.37,50.09
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,34.37,4.75
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,15.25,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,26.25,14.47
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.67,26.0
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,49.74,36.89
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,54.72,41.42
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,59.72,45.71
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,62.72,48.13
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,82.38,51.28
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,124.38,70.92
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,172.32,103.71
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,232.49,160.02
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,273.75,200.24
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,315.25,228.12
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,387.61,282.52
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,440.81,325.77
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,494.42,368.04
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,545.7,407.38
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,598.59,446.58
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,595.28,441.35
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,570.16,418.88
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,597.25,436.91
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,623.38,453.7
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,578.31,420.27
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,524.36,380.39
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,571.19,413.73
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,618.73,446.8
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,786.8,571.6
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,947.39,680.68
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,961.63,687.29
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,972.8,693.1
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,979.82,697.75
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,983.47,700.4
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,980.76,699.11
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,974.71,695.85
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,963.4,689.34
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,948.87,680.88
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,816.33,592.4
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,670.99,487.4
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,699.14,512.24
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,731.59,538.69
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,692.05,511.96
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,651.77,484.87
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,629.6,472.15
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,602.96,455.85
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,522.74,397.49
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,439.35,336.06
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,393.11,302.73
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,347.2,268.62
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,298.48,230.91
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,251.77,193.91
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,202.65,154.65
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,156.96,117.26
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,110.0,78.78
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,68.44,44.57
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,28.96,4.07
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,26.99,14.99
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,40.98,28.76
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,52.07,38.86
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,62.28,47.87
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,71.96,56.16
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,77.43,60.76
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,97.03,65.06
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,114.73,78.02
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,109.52,82.7
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,122.72,92.86
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,135.98,102.95
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,183.65,139.24
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,232.72,175.98
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,209.52,157.61
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,184.2,137.74
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,216.74,161.85
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,249.85,185.92
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,285.53,212.03
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,319.44,236.57
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,402.37,296.3
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,489.0,356.94
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,482.52,351.63
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,474.52,345.65
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,520.07,377.43
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,567.11,409.64
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,633.35,456.72
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,698.78,502.71
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,847.21,612.99
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,977.39,702.2
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,984.0,706.36
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,987.23,709.35
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,986.08,708.47
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,981.48,705.47
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,970.05,698.78
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,955.35,690.1
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,935.97,678.66
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,913.53,665.26
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,884.57,648.39
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,859.63,634.17
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,822.49,610.48
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,783.42,585.34
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,738.37,556.43
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,692.19,526.33
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,640.12,490.63
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,590.04,454.29
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,532.65,412.19
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,476.61,369.99
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,413.66,320.8
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,354.09,272.99
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,288.42,219.98
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,228.82,170.54
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,160.78,114.66
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,105.96,69.28
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,46.67,10.55
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,15.73,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,27.98,15.7
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,44.19,31.43
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,60.84,46.31
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,72.43,56.52
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,83.59,66.05
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,86.46,68.28
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,106.05,73.18
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,142.69,90.67
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,185.93,119.6
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,232.14,155.78
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,281.79,196.36
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,329.57,235.76
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,381.68,278.39
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,433.39,320.83
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,486.01,362.96
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,539.29,404.1
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,590.56,442.89
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,637.85,478.36
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,684.16,512.35
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,728.59,543.64
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,770.52,571.18
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,807.58,595.6
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,842.39,618.31
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,874.67,638.16
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,904.66,656.34
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,927.57,670.43
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,947.66,682.94
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,963.51,692.96
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,976.32,701.09
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,983.44,705.35
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,987.16,707.54
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,985.98,705.25
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,981.38,700.89
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,970.45,694.03
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,956.24,685.19
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,936.48,672.85
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,913.74,658.68
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,885.78,642.44
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,861.81,628.82
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,824.69,605.32
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,785.63,580.43
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,741.53,552.56
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,696.25,523.51
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,645.0,488.98
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,595.39,453.6
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,537.92,412.21
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,481.73,370.61
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,420.39,323.9
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,361.9,277.9
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,295.92,225.04
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,235.92,175.5
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,170.15,121.35
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,113.31,74.14
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,49.65,12.62
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,15.25,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,26.24,14.31
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,37.3,25.66
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,49.0,36.25
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,54.02,40.82
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,58.98,45.08
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,62.03,47.54
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,80.45,50.3
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,122.48,69.34
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,170.57,101.94
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,221.72,142.85
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,279.87,191.16
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,332.6,235.67
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,387.59,281.43
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,441.52,325.46
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,495.85,368.46
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,550.73,410.6
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,601.93,448.93
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,650.09,484.85
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,696.95,519.02
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,740.54,548.63
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,782.38,575.51
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,819.94,600.23
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,855.1,623.2
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,885.5,642.91
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,913.1,660.74
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,936.47,675.77
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,956.9,688.93
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,972.5,697.58
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,984.98,704.28
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,992.69,709.17
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,996.96,711.97
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,994.77,710.75
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,989.09,707.44
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,979.0,701.41
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,965.57,693.35
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,943.37,679.67
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,918.37,664.26
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,890.35,646.64
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,866.3,631.68
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,829.48,608.36
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,790.67,583.61
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,745.82,555.26
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,699.76,525.71
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,648.09,490.87
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,598.29,455.33
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,540.73,413.78
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,484.44,372.05
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,421.17,323.95
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,361.28,276.96
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,295.16,224.44
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,235.01,175.13
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,166.04,118.58
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,110.29,72.48
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,48.75,13.43
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.12,13.47
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.38,24.1
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,45.2,33.01
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,48.63,36.2
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,50.7,38.0
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,52.99,39.84
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,71.49,42.23
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,117.13,62.81
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,172.48,101.02
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,225.38,143.45
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,280.71,189.96
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,335.38,236.37
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,396.61,286.99
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,451.69,331.9
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,506.91,375.48
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,559.76,416.04
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,612.13,454.94
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,661.14,491.11
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,708.66,525.3
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,753.24,554.45
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,795.84,581.25
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,833.48,605.39
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,868.52,627.62
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,900.36,646.3
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,929.32,662.95
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,953.03,677.16
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,973.65,689.37
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,989.71,697.63
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,1002.48,703.86
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,1009.84,708.23
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,1013.62,710.49
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,1011.29,709.09
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,1005.36,705.6
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,994.9,699.41
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,980.98,691.19
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,961.79,679.76
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,939.44,666.43
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,910.69,649.07
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,879.2,629.95
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,842.88,607.96
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,804.34,584.35
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,760.61,557.6
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,715.44,529.51
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,669.42,500.62
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,618.18,467.01
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,560.72,426.29
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,504.09,384.94
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,442.16,337.73
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,383.94,291.8
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,318.55,240.03
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,258.5,190.7
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,190.21,134.66
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,131.98,85.97
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,57.34,17.14
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.11,13.33
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,36.17,24.7
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,46.74,34.32
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,52.59,39.59
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,58.22,44.43
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,61.31,46.93
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,78.82,49.4
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,123.38,70.52
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,172.16,103.98
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,222.84,144.25
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,276.33,188.73
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,329.24,232.79
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,387.9,280.32
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,440.67,322.71
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,494.01,364.03
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,545.48,401.89
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,596.99,438.16
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,645.58,471.73
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,693.28,503.35
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,736.95,530.02
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,779.12,553.08
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,816.52,576.46
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,851.6,598.31
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,881.27,616.27
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,907.95,632.37
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,931.31,647.72
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,951.9,661.46
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,967.91,671.13
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,980.96,679.08
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,988.82,684.64
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,993.33,688.33
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,991.99,688.6
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,987.21,686.93
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,976.1,680.86
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,961.73,672.93
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,941.36,661.98
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,925.73,654.04
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,896.54,636.93
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,864.81,618.27
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,826.53,595.24
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,786.48,570.87
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,740.77,543.14
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,696.56,515.99
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,642.21,479.68
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,588.36,442.29
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,530.46,401.69
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,474.01,360.92
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,408.36,311.54
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,343.51,261.45
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,278.76,210.96
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,220.15,163.72
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,155.04,110.98
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,100.39,66.57
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,45.6,14.18
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.45,13.51
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,39.49,27.47
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.59,37.59
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,58.19,44.37
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,65.43,50.58
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,70.01,54.32
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,86.49,57.22
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,135.68,85.64
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,183.41,120.8
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,230.77,159.43
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,275.35,196.59
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,319.06,228.42
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,377.86,273.25
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,412.41,303.51
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,425.06,314.19
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,427.69,315.62
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,417.46,306.96
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,456.4,334.85
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,497.08,363.46
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,619.3,454.76
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,765.23,558.53
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,762.97,552.5
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,747.5,537.46
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,699.3,502.89
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,641.89,461.45
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,508.6,369.12
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,358.89,261.92
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,547.43,399.01
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,735.65,528.32
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,633.63,456.52
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,526.38,381.1
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,499.67,363.25
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,472.38,344.45
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,733.45,538.02
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,953.86,687.32
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,935.38,674.43
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,913.84,661.63
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,884.9,644.62
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,853.46,625.91
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,817.98,603.5
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,780.36,579.53
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,736.42,550.74
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,691.33,520.91
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,643.4,488.69
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,592.79,452.93
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,513.97,395.23
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,436.99,337.74
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,402.87,311.2
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,361.46,277.7
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,296.12,225.89
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,236.55,177.12
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,171.56,123.45
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,114.79,76.17
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,50.68,16.68
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,13.82,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.69,11.49
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,33.01,22.21
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,42.88,31.18
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,49.13,36.71
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,54.04,40.86
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,56.53,42.86
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,72.33,44.69
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,116.27,64.73
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,164.92,97.73
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,215.27,137.49
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,272.57,184.54
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,289.92,209.27
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,288.23,214.2
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,341.41,252.92
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,407.1,300.52
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,480.8,355.01
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,589.97,434.79
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,589.35,431.06
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,567.52,411.39
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,658.44,478.62
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,768.06,554.2
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,805.33,576.94
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,840.3,598.66
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,871.47,616.59
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,900.05,632.75
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,924.11,647.3
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,945.34,660.15
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,961.42,669.11
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,974.46,676.31
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,866.52,606.57
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,735.4,514.2
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,871.17,612.96
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,982.19,684.78
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,870.4,613.31
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,736.69,520.69
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,837.31,595.96
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,914.86,648.62
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,886.46,631.42
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,855.54,613.48
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,643.78,470.89
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,429.99,315.53
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,581.85,433.14
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,692.82,516.3
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,529.7,398.54
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,372.99,281.85
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,440.93,336.27
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,475.18,363.22
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,412.65,315.98
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,353.56,270.33
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,288.0,218.69
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,226.34,168.72
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,161.17,115.55
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,106.4,70.73
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,48.14,16.41
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,14.3,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.5,11.91
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.6,23.4
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,45.21,33.0
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,51.86,38.87
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,58.34,44.34
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,61.01,46.48
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,76.07,48.12
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,119.56,67.97
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,167.81,100.52
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,217.71,139.63
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,270.48,182.91
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,322.93,226.37
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,380.93,273.12
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,433.63,314.86
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,486.93,355.6
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,537.93,393.25
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,588.76,429.35
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,636.63,463.3
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,683.69,495.72
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,727.02,524.2
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,768.83,549.61
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,805.79,573.03
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,840.48,594.9
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,872.65,614.33
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,902.47,632.18
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,925.64,646.68
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,945.97,659.52
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,961.57,669.51
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,974.14,677.75
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,875.22,613.79
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,753.05,527.46
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,879.13,618.29
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,980.39,683.14
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,969.8,677.71
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,955.93,671.35
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,822.32,585.34
