Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,670.37,478.85
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,781.93,563.07
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,859.78,616.91
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,829.51,597.93
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,790.81,574.15
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,746.43,547.19
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,700.8,518.97
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,650.2,486.01
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,599.23,451.07
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,544.2,412.32
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,488.63,372.04
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,427.69,326.49
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,369.37,281.34
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,303.96,229.7
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,244.23,180.97
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,178.9,127.31
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,123.12,81.02
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,53.57,18.7
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,13.82,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.72,11.21
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,33.05,22.09
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,42.94,31.05
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,48.37,35.89
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,52.48,39.35
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,55.46,41.77
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,70.67,43.68
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,115.0,63.46
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,163.74,96.35
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,214.5,136.4
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,272.25,183.95
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,325.27,228.42
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,379.91,273.54
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,433.14,316.61
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,486.88,358.74
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,538.4,397.97
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,591.72,437.17
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,639.72,472.62
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,686.58,506.49
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,729.75,535.85
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,771.17,562.1
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,809.09,586.91
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,844.7,610.07
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,876.82,629.57
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,906.54,647.38
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,930.03,662.46
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,950.63,675.75
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,967.39,686.66
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,981.08,695.71
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,988.55,700.62
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,992.58,703.49
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,991.64,703.62
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,987.23,701.67
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,852.94,612.75
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,697.91,500.78
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,821.69,594.54
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,913.78,658.77
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,788.19,573.74
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,646.14,471.28
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,729.16,536.5
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,785.66,578.7
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,741.23,550.29
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,695.65,521.27
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,645.87,488.65
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,593.87,452.6
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,536.75,411.47
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,480.91,370.16
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,418.58,322.16
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,359.43,275.34
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,294.11,223.57
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,232.2,173.1
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,167.91,120.25
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,113.42,75.22
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,50.9,18.35
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,14.3,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.55,11.7
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,34.26,23.08
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,44.51,32.38
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,49.33,36.78
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,52.58,39.6
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,55.16,41.7
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,69.58,43.2
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,112.87,61.25
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,166.45,97.42
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,218.19,138.49
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,272.46,183.85
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,325.97,229.11
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,381.58,275.45
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,440.34,323.02
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,494.52,365.8
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,546.66,405.84
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,598.42,444.32
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,646.95,480.28
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,694.11,514.4
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,738.43,543.92
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,780.89,570.9
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,819.34,596.1
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,855.34,619.55
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,885.08,637.5
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,911.58,653.26
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,935.78,668.59
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,957.05,682.05
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,972.52,690.74
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,984.85,697.5
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,992.42,702.46
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,996.52,705.37
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,995.16,705.24
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,990.33,703.04
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,980.57,697.25
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,967.47,689.44
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,948.17,678.04
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,925.78,664.71
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,897.69,647.43
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,866.98,628.42
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,835.52,609.11
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,795.84,584.14
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,751.35,556.62
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,705.62,527.82
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,555.06,420.58
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,416.31,316.73
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,465.19,357.2
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,489.53,377.24
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,425.53,327.56
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,365.11,279.7
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,299.96,227.94
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,240.53,179.24
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,171.78,122.88
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,116.11,76.92
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,51.87,19.08
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.57,11.57
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,34.28,23.09
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.54,32.4
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,48.95,36.46
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,51.81,38.95
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,80.41,63.17
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,123.16,92.39
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,143.48,99.08
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,180.24,119.45
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,214.45,140.14
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,271.61,182.27
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,319.0,228.9
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,343.81,253.67
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,385.68,285.11
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,429.22,317.18
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,449.85,331.94
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,469.27,345.06
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,496.99,365.16
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,522.53,383.6
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,582.47,425.52
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,645.65,468.88
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,615.44,446.04
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,577.26,417.64
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,639.27,462.2
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,706.01,509.05
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,774.11,556.98
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,846.54,607.13
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,815.04,584.81
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,782.74,562.29
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,695.69,502.52
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,612.15,443.82
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,763.06,554.39
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,912.14,659.24
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,843.42,611.08
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,765.99,557.82
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,856.5,627.61
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,919.17,672.07
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,664.83,495.86
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,393.06,292.46
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,360.5,269.89
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,328.0,246.44
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,540.06,413.24
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,695.47,531.04
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,639.84,491.14
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,583.23,449.9
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,446.4,346.75
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,324.31,252.29
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,280.18,218.17
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,237.21,184.0
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,193.02,148.44
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,151.2,114.05
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,102.89,74.39
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,64.01,42.34
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,29.31,9.46
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.1,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,15.77,5.72
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,32.17,21.25
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,47.97,35.31
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,65.97,50.98
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,83.77,66.18
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,103.3,82.67
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,121.47,92.01
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,152.59,111.54
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,191.15,137.65
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,205.48,152.3
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,215.17,162.99
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,255.25,193.11
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,298.85,225.93
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,316.94,239.77
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,333.43,252.11
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,359.64,270.98
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,386.17,289.82
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,397.22,297.5
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,407.25,304.37
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,505.12,376.49
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,612.16,453.23
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,603.24,445.02
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,588.91,433.36
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,371.76,276.66
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,139.41,101.68
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,95.11,68.05
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,50.61,33.72
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,133.94,97.96
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,217.99,161.45
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,213.07,157.67
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,208.05,154.01
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,234.58,173.97
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,261.27,193.92
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,263.41,195.62
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,265.53,197.4
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,190.09,140.96
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,115.41,84.1
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,98.74,71.63
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,82.15,59.03
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,122.41,90.62
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,163.41,122.59
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,177.34,133.99
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,191.4,145.62
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,155.44,117.96
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,119.95,90.36
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,69.34,50.49
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,20.41,11.06
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.16,8.44
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.9,5.79
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.12,3.52
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.33,1.2
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.01,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.35,8.93
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,37.79,26.05
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,54.96,41.41
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,72.18,56.47
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,89.09,70.94
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,99.85,79.86
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,112.06,82.92
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,132.42,87.65
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,174.38,112.09
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,227.13,159.85
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,262.3,193.32
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,298.13,220.53
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,342.85,254.38
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,397.6,294.27
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,482.1,358.05
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,502.66,373.43
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,500.59,369.79
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,542.59,399.34
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,585.52,428.79
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,618.57,451.25
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,651.85,473.63
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,676.92,490.45
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,700.71,506.29
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,750.3,539.59
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,802.27,573.82
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,754.26,539.03
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,698.33,499.07
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,691.37,494.54
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,682.82,488.66
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,704.62,504.42
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,725.53,519.43
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,774.72,555.01
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,821.52,588.56
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,816.17,585.54
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,808.5,581.4
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,765.22,552.8
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,730.53,529.73
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,755.36,550.92
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,765.03,561.7
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,781.92,577.4
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,780.3,577.76
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,699.26,523.58
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,615.97,464.46
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,610.7,463.34
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,591.65,451.52
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,534.47,409.85
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,478.61,368.32
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,416.28,320.16
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,357.19,273.33
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,292.15,221.85
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,230.44,171.66
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,166.11,119.24
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,111.88,74.77
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,50.74,19.7
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.19,9.33
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,30.39,19.79
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,39.79,28.34
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,43.05,31.4
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,46.22,34.17
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,48.74,36.23
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,60.56,37.37
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,105.49,55.28
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,159.43,91.05
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,210.92,131.3
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,264.87,175.81
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,317.4,224.96
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,351.17,255.71
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,397.43,289.92
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,446.11,325.15
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,503.95,368.03
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,589.73,430.76
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,638.63,465.65
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,686.24,498.97
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,729.66,526.83
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,771.14,551.96
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,778.66,553.52
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,769.87,541.83
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,798.29,558.85
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,825.37,574.45
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,889.05,621.11
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,946.24,656.88
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,962.18,664.72
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,975.05,671.14
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,983.2,676.77
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,987.93,680.48
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,986.25,680.43
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,981.11,678.44
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,971.59,673.33
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,958.76,666.32
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,799.53,564.59
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,617.99,438.32
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,611.16,436.62
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,613.14,439.47
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,620.04,447.13
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,621.88,451.28
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,637.84,466.38
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,634.39,468.19
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,558.87,415.47
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,488.39,365.48
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,408.71,308.6
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,343.57,260.82
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,298.15,227.12
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,253.88,193.23
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,206.7,156.4
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,162.17,120.64
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,116.91,83.71
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,76.16,50.29
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,35.13,12.52
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,12.87,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,22.31,9.76
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,36.81,24.87
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,48.49,35.39
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,58.1,43.86
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,67.21,51.65
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,73.23,56.59
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,86.06,59.3
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,127.42,77.51
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,172.53,106.7
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,219.43,142.13
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,269.59,181.84
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,319.54,221.85
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,371.53,262.6
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,422.17,302.33
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,473.75,341.67
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,523.55,378.14
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,573.26,413.4
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,620.71,447.37
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,668.58,480.88
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,710.02,508.83
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,749.83,535.2
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,786.8,559.94
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,821.91,582.58
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,854.85,603.78
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,886.1,623.89
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,909.68,638.73
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,930.6,652.0
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,831.53,585.35
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,707.08,496.97
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,752.74,529.77
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,791.46,556.82
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,514.26,370.51
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,228.51,165.06
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,186.25,135.06
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,144.08,104.03
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,115.93,83.02
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,87.91,61.88
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,69.55,48.11
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,51.29,34.24
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,48.0,31.86
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,44.71,29.46
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,104.16,76.08
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,165.88,124.18
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,173.86,130.8
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,181.71,137.42
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,206.77,158.21
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,222.26,171.31
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,191.02,147.31
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,160.21,123.26
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,127.84,97.39
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,96.59,71.98
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,67.76,48.33
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,38.67,24.51
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,18.38,4.61
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.4,8.26
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.81,20.03
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,40.77,29.15
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,60.24,46.07
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,84.11,66.45
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,65.94,50.87
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,66.21,43.27
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,109.99,61.14
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,158.34,92.95
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,208.86,132.37
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,262.18,176.31
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,319.3,223.76
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,373.61,268.47
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,413.01,303.1
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,435.03,321.34
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,496.6,367.76
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,583.49,432.56
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,633.63,469.27
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,680.67,503.24
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,724.27,533.07
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,766.13,559.67
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,803.57,584.1
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,838.75,606.93
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,871.37,626.73
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,901.64,644.87
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,925.28,659.67
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,946.05,672.68
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,962.51,681.99
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,975.93,689.45
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,983.71,694.49
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,988.11,697.53
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,986.59,696.99
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,981.66,694.46
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,971.88,688.98
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,958.78,681.53
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,856.1,615.01
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,731.97,527.18
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,804.45,584.84
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,853.74,622.17
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,816.76,598.78
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,777.93,574.52
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,649.62,486.12
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,525.37,395.79
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,567.0,430.71
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,587.91,449.22
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,530.42,407.43
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,474.33,365.96
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,412.38,318.32
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,353.64,271.91
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,286.26,218.13
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,228.28,170.49
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,165.82,119.22
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,112.14,74.89
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,50.97,20.05
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,12.39,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.41,8.02
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,32.02,20.97
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,43.12,31.0
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,49.86,36.96
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,56.41,42.5
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,60.0,45.44
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,70.06,46.58
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,113.0,63.84
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,160.56,94.71
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,219.86,148.77
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,261.11,188.32
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,302.21,215.1
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,374.05,267.85
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,426.59,309.77
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,479.91,351.03
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,500.49,366.32
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,501.3,364.95
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,522.43,379.69
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,540.25,391.58
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,643.46,467.98
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,765.18,554.06
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,800.75,576.08
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,835.85,598.29
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,866.9,616.82
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,895.38,633.61
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,918.95,648.55
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,939.79,661.83
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,957.08,672.95
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,971.51,682.39
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,979.35,687.8
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,983.88,691.3
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,808.85,574.52
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,602.34,426.93
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,798.46,571.65
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,964.06,684.2
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,939.62,668.87
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,920.08,658.15
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,899.38,646.31
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,868.7,627.93
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,832.88,606.07
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,794.98,582.63
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,751.07,555.76
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,705.88,527.56
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,657.01,495.38
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,605.79,459.65
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,548.68,419.06
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,492.65,378.07
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,430.95,331.49
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,372.12,285.59
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,306.68,233.56
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,246.74,184.38
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,181.09,130.11
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,123.64,82.34
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,55.18,21.75
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,11.91,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.63,7.2
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,30.08,19.34
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,41.03,29.21
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,46.37,33.99
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,51.43,38.29
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,54.48,40.77
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,63.7,41.58
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,109.22,59.5
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,159.13,91.85
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,210.94,131.8
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,269.95,179.68
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,323.68,224.23
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,379.05,269.47
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,433.08,313.24
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,487.63,356.17
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,540.07,395.76
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,594.46,435.37
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,643.11,469.88
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,690.56,502.59
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,734.56,532.04
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,776.82,558.24
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,815.64,583.07
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,852.14,606.27
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,881.93,623.8
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,908.68,639.34
