Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,932.44,654.3
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,953.33,667.52
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,850.16,599.06
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,714.02,501.92
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,720.57,507.79
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,725.92,512.04
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,873.87,617.81
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,989.14,692.96
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,979.5,688.45
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,966.57,682.9
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,947.49,672.41
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,925.39,660.0
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,904.3,647.95
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,873.15,629.28
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,836.53,606.93
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,797.91,583.04
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,752.68,555.35
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,706.25,526.35
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,656.91,494.89
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,605.32,459.65
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,547.58,418.44
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,491.06,376.96
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,427.65,328.44
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,367.44,281.05
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,302.38,229.58
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,242.9,181.05
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,174.56,125.07
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,118.58,78.87
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,53.38,20.89
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,12.87,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,22.24,8.52
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,37.11,25.09
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.44,36.29
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,57.12,43.19
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,64.44,49.52
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,69.84,53.99
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,79.83,62.17
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,119.19,70.81
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,164.78,99.64
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,213.16,136.79
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,264.76,178.83
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,316.45,221.67
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,370.82,266.25
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,427.29,311.63
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,480.36,353.35
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,531.42,392.5
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,582.81,430.76
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,631.46,466.8
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,679.17,501.35
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,722.95,531.64
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,765.3,559.22
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,803.08,583.94
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,838.61,607.03
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,870.01,626.19
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,898.84,643.55
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,922.28,658.47
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,942.92,671.62
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,959.38,680.96
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,972.89,688.47
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,980.82,693.68
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,985.41,696.91
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,984.66,697.08
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,980.52,695.2
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,970.57,689.52
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,957.36,681.86
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,946.09,675.93
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,923.77,662.85
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,895.66,647.05
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,864.98,629.45
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,826.79,605.35
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,786.84,579.88
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,742.56,552.12
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,699.85,525.06
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,525.59,397.71
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,358.77,271.19
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,435.73,333.12
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,478.22,367.12
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,414.17,318.29
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,353.77,271.24
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,284.95,216.48
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,226.04,168.3
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,160.95,115.4
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,106.22,70.97
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,45.55,17.17
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,12.39,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,22.34,8.09
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,36.34,24.34
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,50.79,37.39
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,52.52,39.27
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,56.28,42.58
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,86.6,68.22
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,118.1,94.38
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,148.61,108.44
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,182.58,131.93
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,185.62,136.94
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,189.47,142.33
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,238.8,178.34
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,294.72,219.44
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,343.31,255.06
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,397.03,294.39
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,423.42,313.25
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,448.25,330.5
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,518.22,382.45
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,599.76,442.2
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,616.18,451.35
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,625.3,455.14
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,678.66,493.24
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,735.21,532.93
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,809.88,588.03
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,889.48,641.62
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,913.71,656.41
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,935.18,669.62
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,950.95,678.01
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,963.67,684.47
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,971.72,689.09
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,976.47,691.67
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,975.83,691.48
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,971.83,689.24
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,961.6,682.88
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,948.16,674.6
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,929.53,663.31
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,907.91,650.15
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,879.87,633.05
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,849.36,614.3
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,813.9,592.17
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,776.38,568.51
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,735.64,543.56
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,691.09,515.56
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,641.28,482.11
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,591.09,446.91
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,534.2,406.44
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,478.63,365.8
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,417.88,320.12
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,359.84,275.03
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,294.94,223.33
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,233.29,173.0
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,168.82,120.34
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,114.1,75.45
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,51.62,19.67
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.6
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,32.3,20.99
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,49.98,36.7
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,66.52,51.16
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,83.88,66.02
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,95.99,76.28
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,106.73,85.16
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,143.28,102.6
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,183.05,132.81
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,216.23,155.95
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,262.35,190.39
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,308.04,225.62
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,354.53,261.78
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,399.69,297.23
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,438.69,327.06
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,496.52,371.55
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,576.94,433.01
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,625.19,468.42
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,672.66,502.38
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,716.77,533.25
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,759.8,561.94
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,796.1,584.75
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,832.05,607.06
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,866.58,628.16
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,894.44,644.61
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,919.59,658.86
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,942.05,671.23
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,872.52,621.03
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,784.29,554.13
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,892.99,634.43
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,982.58,694.6
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,984.62,694.31
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,983.15,692.44
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,924.11,654.96
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,848.26,600.65
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,766.58,546.0
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,695.55,497.29
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,740.61,533.05
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,769.74,557.63
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,711.8,518.18
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,654.98,479.35
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,682.74,504.39
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,701.47,521.74
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,650.1,486.66
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,598.53,450.42
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,516.45,391.9
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,436.75,333.64
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,378.51,289.82
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,323.45,247.12
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,263.75,200.16
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,209.11,155.95
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,149.45,107.41
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,93.66,62.23
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,42.47,15.53
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,11.91,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,20.67,6.1
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,34.85,23.03
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,46.41,33.66
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,49.22,36.45
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,51.64,38.61
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,57.94,43.91
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,67.03,51.4
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,107.41,60.09
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,154.49,89.46
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,212.68,138.61
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,262.94,182.89
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,307.98,217.62
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,370.87,267.46
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,420.88,309.87
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,461.03,341.97
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,515.58,384.22
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,588.14,439.48
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,636.9,475.34
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,684.39,509.35
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,728.95,539.85
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,771.83,567.44
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,810.57,592.89
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,846.89,616.52
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,877.45,635.08
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,904.82,651.42
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,929.01,666.69
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,950.26,680.04
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,907.82,649.77
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,846.91,601.01
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,876.99,622.06
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,905.23,641.4
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,876.86,621.55
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,846.1,600.45
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,919.63,656.35
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,968.34,688.48
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,948.2,676.08
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,925.14,662.22
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,897.52,646.77
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,867.23,629.45
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,838.38,611.67
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,800.86,587.92
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,757.32,561.06
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,712.43,532.83
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,661.68,498.87
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,610.54,463.38
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,555.32,423.85
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,499.46,382.77
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,437.01,335.47
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,377.56,288.98
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,311.54,236.07
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,251.15,186.3
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,182.44,130.05
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,123.03,81.22
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,54.95,20.48
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,11.44,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,19.88,5.08
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,34.09,22.36
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,45.66,33.01
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,51.94,38.76
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,57.97,44.01
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,62.19,47.51
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,67.9,52.14
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,129.79,85.81
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,178.6,126.8
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,203.31,136.61
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,256.71,172.77
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,313.32,219.89
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,367.58,264.82
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,421.17,308.94
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,475.45,352.38
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,527.28,392.92
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,581.35,433.9
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,629.63,470.4
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,676.81,505.26
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,721.35,536.61
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,764.33,564.62
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,802.8,590.2
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,839.03,614.08
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,871.89,634.44
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,902.27,652.99
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,926.36,668.4
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,947.55,681.92
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,965.36,692.08
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,980.14,700.28
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,989.2,706.02
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,994.84,709.66
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,994.55,708.39
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,990.76,705.0
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,981.53,699.72
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,968.93,692.38
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,948.02,679.7
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,924.29,665.24
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,896.97,648.41
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,873.81,634.38
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,835.69,610.21
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,795.77,584.71
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,751.59,557.21
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,706.16,528.41
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,655.07,495.19
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,602.17,458.43
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,544.26,416.71
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,487.66,374.85
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,422.06,324.95
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,360.48,276.75
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,290.62,221.37
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,230.96,172.61
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,163.51,117.56
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,107.15,71.69
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,45.88,16.4
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.05,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,17.57,3.26
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,34.68,22.73
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,49.72,36.25
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,66.55,50.93
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,82.91,64.93
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,99.07,78.43
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,115.33,91.69
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,146.48,105.3
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,178.02,125.47
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,201.49,133.44
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,259.63,172.61
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,313.01,217.52
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,368.45,263.58
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,427.55,311.91
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,482.23,355.7
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,534.67,396.6
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,586.74,435.99
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,636.26,473.24
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,684.51,508.67
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,728.93,539.04
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,771.47,566.44
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,810.32,590.8
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,846.76,613.24
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,876.62,631.3
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,903.19,647.08
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,927.86,662.68
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,949.61,676.37
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,965.55,686.31
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,978.37,694.31
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,986.48,699.37
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,991.18,702.36
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,989.94,700.48
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,985.29,696.56
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,975.75,691.13
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,962.87,683.68
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,943.01,671.78
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,920.22,658.06
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,899.66,647.21
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,869.1,629.67
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,832.38,606.58
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,793.75,582.05
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,749.67,554.92
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,704.34,526.45
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,653.69,492.6
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,601.09,455.35
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,543.67,414.34
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,487.57,373.13
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,424.63,325.54
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,364.89,278.96
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,298.71,226.57
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,236.28,175.79
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,170.05,121.61
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,114.21,75.81
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,51.9,18.61
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.86,3.68
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,34.07,22.18
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,45.78,32.93
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,52.06,38.67
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,58.09,43.92
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,63.73,48.61
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,77.92,60.35
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,89.28,66.25
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,100.69,74.9
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,168.96,122.91
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,253.59,183.8
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,294.76,209.43
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,369.2,263.79
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,423.16,308.42
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,477.73,352.47
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,533.15,395.19
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,585.27,434.35
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,634.57,470.16
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,682.74,504.09
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,727.24,534.53
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,770.16,561.82
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,809.1,587.05
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,845.69,610.5
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,877.64,629.7
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,906.78,646.94
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,931.66,662.71
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,953.59,676.61
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,971.15,686.3
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,985.59,694.15
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,994.29,699.82
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,999.53,703.43
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,999.27,703.68
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,995.51,701.85
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,986.28,696.67
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,973.66,689.45
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,953.1,677.23
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,929.64,663.2
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,902.59,646.82
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,872.85,628.72
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,842.31,610.04
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,803.16,585.47
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,759.45,558.79
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,714.4,530.75
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,661.14,495.35
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,610.16,459.87
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,552.52,419.01
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,496.07,377.89
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,431.83,329.67
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,371.08,282.62
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,304.12,229.92
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,240.78,178.64
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,172.64,123.19
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,115.48,76.51
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,52.35,18.25
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.53,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,18.32,2.17
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,33.8,21.96
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,49.67,36.33
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,66.19,50.81
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,82.27,64.62
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,97.22,77.14
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,105.51,83.77
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,133.95,91.66
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,168.96,110.71
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,213.86,150.73
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,242.81,178.18
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,264.06,195.25
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,286.85,212.78
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,238.21,176.61
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,183.89,135.53
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,277.42,204.82
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,377.75,277.12
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,390.56,285.08
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,402.5,292.52
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,567.53,416.36
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,763.67,555.18
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,802.2,579.05
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,838.46,602.13
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,813.51,581.36
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,769.12,544.22
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,808.44,570.2
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,845.76,594.17
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,784.8,551.67
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,716.03,504.05
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,859.01,607.48
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,984.3,690.4
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,981.53,688.14
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,975.44,684.88
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,964.95,678.65
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,951.26,670.52
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,934.62,660.63
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,914.8,648.79
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,886.73,631.41
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,856.13,612.45
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,818.65,589.23
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,782.68,566.89
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,725.71,531.55
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,669.87,495.19
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,528.66,394.28
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,389.17,291.67
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,414.53,313.63
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,427.86,325.16
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,385.86,293.73
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,342.9,260.57
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,277.57,209.75
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,218.76,162.66
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,154.15,110.58
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,95.19,63.22
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,43.09,13.94
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.34,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.48,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,17.62,8.76
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,28.78,18.72
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,43.22,31.31
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,57.11,43.27
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,72.06,55.88
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,86.85,68.11
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,111.57,84.19
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,136.96,103.56
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,169.55,127.79
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,197.99,148.59
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,203.07,152.24
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,199.77,149.34
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,251.06,187.15
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,310.01,230.08
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,351.51,259.71
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,395.34,290.74
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,402.85,295.62
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,408.67,299.26
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,465.4,339.3
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,524.47,380.2
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,543.0,391.76
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,561.15,403.11
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,557.73,399.27
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,550.0,392.61
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,741.88,533.34
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,931.99,662.44
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,857.11,609.08
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,763.21,539.86
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,876.03,623.38
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,976.97,692.05
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,976.7,690.46
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,973.11,687.57
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,962.75,681.65
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,949.21,673.82
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,928.84,661.68
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,905.7,647.82
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,878.36,632.53
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,852.73,618.3
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,812.49,593.11
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,770.98,566.87
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,726.09,538.95
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,680.38,509.31
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,622.2,468.59
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,561.01,425.03
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,502.98,383.42
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,447.06,342.3
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,377.68,289.84
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,314.51,240.94
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,244.37,185.81
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,188.15,140.56
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,125.74,90.68
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,68.49,45.52
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,31.85,9.0
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.28,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,36.2,23.7
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,55.05,40.62
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,65.62,50.09
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,77.4,60.26
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,80.88,63.11
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,87.42,68.36
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,122.0,76.92
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,164.72,102.67
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,211.17,137.66
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,261.67,178.44
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,311.46,219.67
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,364.67,263.55
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,416.89,306.26
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,470.28,348.82
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,522.43,389.5
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,577.52,431.23
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,626.34,467.25
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,674.47,501.87
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,719.26,533.48
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,762.76,563.53
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,801.96,589.81
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,839.18,614.52
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,868.73,632.76
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,895.17,648.81
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,920.26,665.07
