Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,942.74,679.59
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,959.64,688.99
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,973.6,696.47
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,981.55,701.31
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,986.26,704.12
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,985.18,703.56
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,980.83,701.01
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,970.76,694.85
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,957.56,686.76
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,939.21,675.39
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,917.82,662.11
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,893.68,648.43
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,862.13,629.73
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,823.96,605.34
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,784.13,579.67
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,738.05,550.38
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,691.16,519.26
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,636.2,480.71
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,581.81,441.83
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,517.93,395.89
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,460.87,353.74
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,395.29,304.02
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,334.33,256.55
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,267.52,203.93
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,202.16,151.42
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,137.88,99.48
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,79.59,52.9
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,36.19,9.99
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,10.01,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,18.21,0.0
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,33.22,21.31
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,48.52,35.28
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,53.38,39.91
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,59.75,45.5
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,64.98,49.9
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,69.35,53.39
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,106.73,61.79
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,152.64,89.22
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,202.73,127.42
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,256.02,171.15
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,308.96,215.71
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,368.11,264.79
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,421.81,309.08
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,476.21,352.71
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,528.51,393.59
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,580.8,433.26
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,631.64,470.58
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,679.3,504.63
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,723.89,535.86
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,766.91,563.78
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,805.9,589.54
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,842.6,613.56
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,875.75,633.96
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,906.53,652.63
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,931.58,668.55
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,953.68,682.53
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,971.4,692.52
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,986.0,700.53
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,994.81,706.05
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,1000.15,709.46
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,1000.48,708.58
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,997.26,705.56
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,987.04,699.36
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,973.41,691.11
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,955.44,680.47
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,934.28,667.83
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,906.81,652.47
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,876.59,635.21
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,675.36,496.89
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,464.52,340.64
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,613.37,457.06
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,716.9,535.93
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,663.0,499.25
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,609.29,462.06
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,553.71,422.36
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,497.47,381.05
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,432.25,331.72
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,370.79,283.74
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,304.29,230.97
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,243.69,181.35
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,172.93,123.43
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,115.85,76.31
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,51.73,14.51
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,28.4,17.25
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,39.7,27.72
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,43.87,31.68
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,46.54,34.09
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,49.44,36.51
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,52.14,38.65
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,92.81,48.2
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,146.15,80.81
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,198.22,120.6
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,252.99,165.87
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,307.53,212.11
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,368.86,263.19
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,423.93,308.71
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,479.29,353.15
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,532.28,394.62
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,584.74,434.45
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,634.57,471.25
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,683.1,506.14
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,728.78,537.3
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,772.51,565.63
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,811.54,590.26
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,848.13,613.0
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,876.53,630.07
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,900.77,644.33
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,925.4,660.21
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,947.17,674.23
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,963.2,684.84
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,976.16,693.57
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,984.93,699.42
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,990.36,703.23
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,989.4,701.52
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,985.02,697.75
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,976.27,693.99
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,964.21,688.19
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,949.75,679.71
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,924.49,664.2
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,896.79,648.26
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,866.52,630.52
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,827.56,605.69
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,790.34,581.91
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,745.19,553.42
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,699.04,523.83
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,644.43,485.81
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,590.48,447.16
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,531.75,405.07
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,474.62,363.06
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,403.97,309.7
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,342.48,261.84
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,275.98,208.93
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,216.31,160.46
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,145.33,103.52
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,91.23,60.1
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,41.43,10.0
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.82,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,25.64,14.96
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,35.75,24.39
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,40.48,28.79
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,45.0,32.78
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,47.59,34.94
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,50.01,36.85
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,93.26,48.7
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,148.63,83.48
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,200.78,123.27
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,255.8,168.63
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,310.9,214.91
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,367.38,261.69
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,422.68,306.96
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,482.09,353.8
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,535.28,394.73
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,587.85,433.84
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,637.19,469.47
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,685.32,503.15
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,730.13,533.52
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,772.93,560.55
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,811.74,585.76
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,848.17,609.24
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,879.94,628.23
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,908.88,645.25
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,933.53,660.8
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,955.22,674.48
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,971.5,683.56
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,984.61,690.7
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,992.99,696.33
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,997.95,700.13
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,996.93,700.28
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,992.46,698.38
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,983.08,693.47
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,970.32,686.51
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,951.01,675.41
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,928.72,662.43
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,908.35,652.1
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,877.72,634.91
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,840.76,612.02
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,801.83,587.6
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,757.49,559.99
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,711.87,531.09
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,661.36,498.24
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,608.55,461.87
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,550.55,420.26
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,493.83,378.49
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,428.56,328.45
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,366.96,279.94
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,298.88,225.79
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,235.08,173.86
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,165.87,117.88
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,108.29,71.11
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,49.0,11.12
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,9.05,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,16.56,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,32.03,19.98
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,47.73,34.38
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,53.92,40.15
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,61.41,46.7
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,66.6,51.04
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,71.38,54.87
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,108.3,63.89
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,154.85,91.85
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,204.78,129.43
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,258.16,172.67
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,311.6,216.83
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,366.61,261.66
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,420.03,304.79
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,477.7,349.73
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,529.81,389.35
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,581.28,427.22
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,629.79,461.7
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,677.49,494.51
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,720.69,523.09
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,761.79,549.4
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,800.05,572.51
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,836.29,593.54
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,865.63,610.05
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,891.93,624.44
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,916.04,639.29
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,937.53,652.5
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,952.93,660.57
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,965.37,666.88
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,972.82,672.29
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,977.06,675.85
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,975.56,675.97
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,970.84,674.21
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,965.53,672.2
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,951.06,664.5
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,929.15,652.43
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,904.71,638.72
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,874.48,621.8
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,842.06,603.32
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,804.32,580.3
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,764.95,555.79
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,718.49,526.38
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,671.41,495.94
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,612.96,455.97
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,560.15,419.07
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,500.57,376.93
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,443.26,335.39
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,379.01,287.52
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,319.21,241.78
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,247.04,185.95
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,189.4,140.17
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,128.42,91.52
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,72.25,47.07
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,32.92,4.98
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,26.56,15.61
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,43.14,30.68
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,61.89,47.07
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,77.63,60.64
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,95.08,75.32
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,112.16,89.34
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,140.48,104.3
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,169.61,123.41
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,204.24,145.02
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,257.7,182.68
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,301.72,216.93
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,346.68,251.39
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,397.66,288.7
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,475.38,346.85
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,528.37,387.05
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,581.46,426.13
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,632.84,462.59
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,681.15,495.87
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,726.15,526.18
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,769.54,553.25
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,808.77,578.25
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,845.73,601.59
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,874.96,618.54
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,900.76,633.22
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,925.72,648.96
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,947.89,662.98
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,964.36,672.4
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,977.83,680.02
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,986.23,685.69
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,991.31,689.43
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,990.53,689.97
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,995.49,694.25
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,984.92,688.84
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,971.03,681.5
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,953.31,671.78
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,932.44,660.09
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,903.51,642.94
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,871.98,624.07
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,834.89,601.4
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,795.8,577.23
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,751.29,550.27
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,708.56,524.06
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,655.21,489.65
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,601.91,453.42
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,543.01,411.83
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,485.54,370.09
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,421.32,321.94
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,360.6,274.95
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,289.75,218.84
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,229.19,169.45
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,162.12,115.06
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,105.69,68.93
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,47.41,7.18
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,27.32,16.11
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,39.86,27.89
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,46.36,33.89
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,52.93,39.68
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,56.7,42.86
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,60.24,45.69
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,98.41,54.98
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,147.18,83.93
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,198.72,122.75
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,253.39,167.22
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,311.74,215.17
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,367.61,260.72
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,422.57,305.15
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,478.16,348.7
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,531.77,389.57
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,585.27,429.07
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,636.92,465.91
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,685.4,499.52
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,730.21,529.94
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,773.27,556.99
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,812.44,582.27
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,849.25,605.87
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,882.1,625.51
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,912.41,643.4
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,937.3,659.13
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,959.19,673.01
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,976.15,682.72
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,989.94,690.5
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,997.93,695.63
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,1002.45,698.74
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,1001.96,699.41
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,997.95,698.01
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,987.96,692.41
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,974.56,684.8
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,955.92,674.21
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,934.16,661.67
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,906.56,646.51
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,876.28,629.5
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,846.35,611.34
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,807.56,587.15
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,762.52,559.71
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,716.16,530.91
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,664.34,496.7
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,614.22,462.44
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,556.07,421.44
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,499.05,380.05
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,434.68,331.87
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,373.69,284.65
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,305.59,230.46
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,243.55,179.66
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,172.04,121.58
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,114.77,74.27
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,50.41,5.52
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,8.1,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,14.26,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,26.13,15.05
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,38.29,26.57
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,45.22,32.85
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,52.12,38.81
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,55.5,41.65
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,58.68,44.18
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,94.35,52.22
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,141.56,79.95
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,192.41,118.2
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,246.33,162.04
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,303.83,209.7
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,359.08,255.34
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,413.22,299.18
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,468.05,342.17
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,442.28,324.78
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,389.44,283.98
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,464.25,337.5
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,548.36,396.13
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,644.41,466.83
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,759.79,547.8
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,798.66,572.05
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,835.29,595.18
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,866.21,613.22
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,894.2,629.27
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,918.81,644.43
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,940.57,657.83
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,865.59,607.63
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,766.67,535.96
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,885.98,622.92
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,985.79,688.48
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,985.43,688.25
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,981.62,686.79
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,971.91,681.76
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,958.9,674.77
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,737.17,528.48
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,481.2,345.32
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,699.15,508.13
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,864.49,624.16
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,698.55,510.62
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,525.63,385.72
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,518.67,383.27
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,497.75,370.27
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,557.61,418.3
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,593.98,448.31
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,535.3,406.6
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,478.13,365.15
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,414.31,317.42
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,353.9,270.69
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,283.6,214.93
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,223.67,165.92
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,158.08,112.5
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,102.89,66.98
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,45.87,2.28
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,17.82,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,24.54,13.61
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,33.43,22.38
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,37.39,26.15
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,41.23,29.58
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,44.0,31.91
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,46.59,33.98
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,84.81,43.24
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,138.67,75.68
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,190.24,114.31
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,244.61,158.45
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,299.1,203.42
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,360.19,252.61
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,414.95,296.77
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,470.08,339.93
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,523.45,380.71
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,576.48,420.05
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,626.44,455.98
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,675.17,490.1
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,721.02,520.87
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,765.03,548.98
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,666.0,477.87
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,532.21,377.89
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,630.7,447.3
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,736.4,518.83
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,846.36,599.43
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,951.59,668.87
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,969.09,680.04
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,983.32,689.85
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,992.71,696.17
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,998.6,700.43
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,783.55,558.88
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,526.2,374.07
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,774.4,556.55
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,971.92,688.92
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,953.02,676.67
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,930.99,663.82
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,848.0,611.93
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,752.84,546.61
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,726.65,531.17
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,697.55,513.25
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,546.12,405.83
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,408.26,304.47
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,469.97,354.27
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,517.58,392.17
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,464.18,353.75
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,411.5,315.2
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,357.05,274.24
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,304.46,233.41
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,248.69,188.75
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,196.96,146.25
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,139.6,99.34
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,84.93,54.41
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,37.38,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.25,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,24.99,13.81
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.8,25.15
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,42.78,30.68
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,47.16,34.59
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,50.4,37.33
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,53.44,39.76
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,89.93,48.38
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,138.95,77.06
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,194.45,118.69
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,248.27,162.32
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,302.7,207.14
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,359.12,252.91
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,414.21,297.29
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,469.9,340.81
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,526.16,383.47
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,578.63,422.27
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,628.7,459.25
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,677.63,494.62
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,722.88,525.39
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,766.35,553.07
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,805.86,577.63
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,843.01,600.44
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,872.96,618.44
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,899.37,634.11
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,814.87,575.62
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,697.83,489.95
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,846.78,598.55
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,977.49,685.37
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,985.9,690.24
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,990.92,693.96
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,856.86,604.42
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,690.01,485.23
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,660.54,467.52
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,630.27,448.4
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,645.19,460.89
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,669.28,479.21
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,665.46,478.5
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,658.75,475.99
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,729.38,530.4
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,779.67,568.77
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,702.24,517.33
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,624.08,463.6
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,565.41,423.64
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,508.65,383.99
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,455.79,346.37
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,404.35,308.79
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,373.5,285.58
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,338.52,257.9
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,271.47,204.77
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,211.32,156.08
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,146.93,104.14
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,87.52,55.99
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,38.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.62,11.83
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,33.67,22.5
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,38.04,26.66
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,42.26,30.43
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,44.98,32.66
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,47.53,34.62
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,85.41,43.57
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,140.31,76.23
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,193.02,115.4
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,248.6,160.21
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,304.06,205.98
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,361.12,252.24
