Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,421.09,299.63
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,476.74,342.43
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,530.7,381.97
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,584.16,419.61
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,634.45,456.13
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,683.5,491.01
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,729.03,521.17
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,772.59,548.41
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,812.68,573.7
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,850.36,597.32
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,883.39,617.32
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,913.52,635.43
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,939.26,651.76
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,961.97,666.28
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,979.17,676.06
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,993.08,683.89
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,1002.12,689.91
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,1007.63,693.92
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,1009.07,695.92
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,1006.86,695.8
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,997.1,690.8
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,983.83,683.75
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,966.14,674.03
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,945.16,662.3
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,917.3,647.28
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,886.61,630.39
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,850.56,608.57
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,812.24,585.12
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,768.64,558.89
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,728.75,534.81
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,677.3,501.45
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,625.35,467.19
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,566.85,426.5
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,509.24,385.11
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,447.48,339.27
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,387.15,292.84
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,319.08,239.17
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,256.8,188.33
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,186.15,130.51
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,126.27,79.92
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,54.19,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,13.34,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,20.95,10.39
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,30.08,19.49
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,34.67,23.75
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,39.07,27.58
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,41.95,30.03
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,44.66,32.2
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,86.23,44.14
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,136.58,72.96
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,189.71,112.42
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,245.64,157.61
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,300.98,203.19
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,362.79,252.91
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,418.56,297.67
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,474.7,341.35
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,528.53,382.03
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,581.89,421.07
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,632.81,457.02
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,682.42,491.01
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,728.54,520.85
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,772.77,547.98
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,813.32,573.59
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,851.43,597.5
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,883.29,616.04
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,911.95,632.5
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,937.78,648.5
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,960.54,662.64
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,978.25,673.74
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,992.67,682.93
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,1001.7,688.94
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,1007.19,692.94
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,1007.59,692.49
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,1004.4,690.0
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,995.64,685.32
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,983.39,678.64
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,962.72,667.19
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,939.13,653.97
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,911.17,639.04
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,880.44,622.25
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,844.04,600.37
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,811.58,580.94
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,767.4,554.73
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,721.79,527.15
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,669.66,493.51
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,617.22,458.7
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,560.36,419.3
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,502.81,378.21
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,438.66,330.93
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,377.71,284.35
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,309.28,230.83
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,246.89,180.37
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,176.34,123.18
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,116.85,73.45
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,49.39,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,22.26,11.21
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.77,22.53
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,41.31,29.33
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,47.47,34.69
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,50.69,37.41
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,53.71,39.82
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,88.59,47.73
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,137.63,75.81
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,189.1,113.86
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,247.65,160.72
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,301.82,205.33
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,358.29,251.34
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,413.76,295.81
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,469.89,339.4
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,526.7,381.23
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,579.89,419.08
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,629.91,455.26
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,678.76,489.76
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,724.88,520.64
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,769.37,548.63
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,809.33,574.31
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,846.92,598.36
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,880.2,618.29
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,910.69,636.36
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,936.93,652.74
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,960.12,667.27
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,977.8,677.35
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,992.21,685.48
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,1001.25,691.51
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,1006.76,695.5
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,1006.19,694.42
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,1002.02,691.26
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,992.8,687.73
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,980.11,682.14
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,959.52,670.25
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,936.01,656.61
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,908.24,640.27
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,877.74,622.16
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,847.02,604.09
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,807.41,580.02
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,763.06,553.53
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,717.33,525.65
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,664.95,492.63
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,612.29,458.23
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,555.81,418.81
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,498.66,377.7
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,434.44,329.25
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,373.43,281.74
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,304.99,228.1
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,242.63,177.56
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,172.17,120.35
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,112.87,70.56
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,47.45,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,22.69,11.32
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.59,23.18
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,42.04,30.0
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,49.31,36.39
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,52.83,39.39
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,56.14,42.06
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,89.59,49.2
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,138.09,76.82
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,189.25,114.78
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,247.62,161.68
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,301.5,205.81
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,357.86,251.32
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,413.02,295.49
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,468.8,338.65
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,525.33,380.92
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,578.21,419.28
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,628.44,454.55
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,677.53,487.92
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,722.93,517.83
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,766.55,544.6
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,806.21,569.66
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,843.51,593.08
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,875.84,612.32
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,905.22,629.63
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,930.18,644.76
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,952.14,658.05
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,969.09,667.32
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,982.81,674.68
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,991.77,681.68
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,997.29,686.75
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,996.32,686.96
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,991.85,685.19
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,981.92,679.79
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,968.6,672.42
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,946.11,659.45
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,928.97,649.93
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,900.33,633.15
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,869.08,614.72
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,831.1,591.86
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,791.28,567.63
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,745.64,540.4
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,701.66,513.81
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,647.09,478.48
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,592.96,441.43
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,533.99,400.69
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,476.54,359.71
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,410.21,310.07
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,347.9,262.01
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,277.62,207.07
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,217.67,158.72
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,149.92,104.5
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,93.29,57.85
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,40.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.72,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,25.36,13.02
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,42.41,29.63
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,61.49,46.34
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,80.0,62.28
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,85.96,67.43
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,94.51,74.54
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,127.59,87.79
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,169.3,112.59
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,212.52,144.04
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,259.67,180.74
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,305.76,217.05
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,355.76,256.27
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,404.97,294.37
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,455.65,332.4
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,504.01,367.73
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,555.27,403.99
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,602.99,437.29
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,650.43,469.51
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,696.1,499.19
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,741.69,528.07
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,780.61,553.27
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,817.75,576.33
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,854.52,599.01
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,889.93,620.68
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,915.44,635.64
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,938.14,648.91
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,957.38,660.52
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,964.96,665.02
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,973.28,671.11
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,978.32,675.28
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,979.07,676.93
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,976.42,676.61
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,974.84,677.07
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,960.93,669.92
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,780.63,552.9
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,584.06,414.83
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,734.54,527.51
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,850.86,611.05
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,507.02,374.89
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,154.11,110.76
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,314.53,233.99
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,454.07,338.07
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,311.81,233.35
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,162.59,120.11
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,82.04,58.78
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,25.25,12.71
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,41.59,29.04
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,54.88,41.04
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,71.53,55.62
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,90.06,71.36
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,103.57,82.5
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,126.61,95.58
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,152.79,114.62
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,172.43,129.77
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,191.24,144.35
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,254.45,185.54
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,353.46,256.96
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,378.48,280.24
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,382.82,285.28
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,422.66,314.25
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,463.93,343.64
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,544.79,404.74
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,647.98,481.03
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,691.94,510.88
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,735.43,540.07
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,670.32,489.43
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,581.4,421.21
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,724.53,526.94
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,874.05,629.8
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,794.92,571.04
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,689.48,492.96
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,635.24,455.68
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,570.13,410.12
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,604.65,434.79
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,630.98,453.34
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,808.89,583.19
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,962.0,687.88
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,951.96,682.2
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,938.8,675.98
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,804.45,584.86
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,663.09,483.37
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,665.64,488.14
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,664.83,489.72
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,711.28,526.42
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,741.15,551.24
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,712.15,534.11
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,678.0,513.4
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,597.51,455.76
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,518.75,398.35
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,466.05,360.75
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,413.86,322.26
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,374.5,291.88
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,333.06,258.53
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,266.0,204.38
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,205.81,154.59
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,141.9,101.83
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,88.1,55.46
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,30.96,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.72,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,25.18,12.45
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,43.7,30.91
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,61.37,46.59
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,78.56,61.54
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,85.6,67.52
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,95.16,75.37
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,130.89,95.37
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,162.63,120.46
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,190.18,140.13
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,225.98,166.56
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,250.74,185.8
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,278.03,206.41
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,342.13,252.73
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,420.15,309.62
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,449.67,330.73
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,475.26,348.38
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,502.26,367.52
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,529.2,386.19
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,588.57,428.31
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,655.24,474.7
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,689.46,498.0
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,724.35,521.74
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,788.12,567.93
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,854.15,615.07
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,878.03,630.58
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,899.72,644.92
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,916.21,656.71
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,930.13,666.9
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,937.32,672.01
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,941.59,675.35
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,939.96,675.1
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,935.36,673.05
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,923.35,665.81
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,908.56,656.86
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,838.73,608.9
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,772.41,562.78
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,797.21,584.13
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,818.29,602.19
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,779.73,576.6
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,739.75,550.18
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,642.61,482.17
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,545.87,413.09
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,549.72,418.19
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,535.98,409.9
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,476.6,366.16
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,419.75,323.58
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,357.36,275.44
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,291.51,223.81
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,226.59,172.6
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,168.9,126.09
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,110.89,79.19
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,56.06,33.9
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,21.95,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,23.46,10.71
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,38.7,26.55
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,46.79,34.16
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,56.04,42.43
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,62.52,48.0
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,68.65,53.06
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,97.02,58.63
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,142.12,84.27
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,201.01,133.91
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,251.39,178.32
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,289.91,205.39
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,350.53,251.72
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,408.41,299.11
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,463.39,343.18
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,516.24,383.71
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,569.51,423.16
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,619.32,459.87
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,668.23,494.95
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,713.73,526.02
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,757.57,554.02
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,796.9,579.68
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,834.05,603.78
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,867.04,623.78
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,897.53,642.04
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,923.07,658.37
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,945.71,672.91
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,872.53,622.24
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,773.95,548.75
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,893.14,636.88
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,991.47,702.27
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,990.54,702.05
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,986.13,700.52
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,885.61,636.24
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,759.95,547.62
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,859.79,624.08
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,922.31,668.38
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,604.89,451.69
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,253.49,187.74
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,505.56,382.67
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,721.46,540.71
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,666.29,502.28
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,611.75,465.08
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,485.85,372.4
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,373.18,287.07
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,332.69,257.75
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,292.18,227.46
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,249.38,194.44
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,207.68,161.42
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,164.53,126.36
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,123.8,92.58
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,82.0,57.94
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,44.06,25.35
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,17.61,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,22.69,9.83
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,35.55,24.01
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,45.68,33.28
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,55.34,41.83
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,61.48,47.21
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,67.29,52.13
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,120.82,83.31
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,166.5,119.96
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,200.51,142.79
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,249.2,178.84
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,281.43,207.32
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,309.24,230.82
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,321.83,241.42
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,332.5,249.66
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,333.69,249.88
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,331.93,247.65
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,334.87,248.87
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,336.73,249.23
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,313.8,231.62
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,289.26,212.92
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,448.84,329.5
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,615.31,444.78
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,619.45,444.5
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,621.97,444.15
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,680.73,484.04
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,746.62,527.14
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,788.81,553.76
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,830.76,579.86
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,923.64,644.31
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,993.09,686.48
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,994.14,685.35
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,991.61,682.99
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,851.4,596.19
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,681.15,480.37
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,818.31,580.52
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,920.17,649.54
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,812.68,580.51
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,692.34,498.6
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,752.81,546.68
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,788.54,574.13
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,746.46,548.8
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,699.97,520.55
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,648.39,486.91
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,596.4,451.25
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,536.32,408.34
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,477.76,365.4
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,414.22,317.59
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,353.84,270.61
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,284.24,215.8
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,219.26,162.94
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,151.34,107.17
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,94.65,56.68
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,33.27,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.63,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,21.91,8.83
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,34.8,23.34
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,43.8,31.66
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,52.41,39.32
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,58.12,44.25
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,62.39,47.76
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,91.2,53.26
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,138.13,79.7
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,188.54,117.11
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,242.41,160.8
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,296.33,205.79
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,356.48,255.21
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,411.34,299.82
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,467.06,343.68
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,520.97,384.8
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,575.2,424.73
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,627.02,461.75
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,675.91,495.65
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,721.91,526.7
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,766.49,554.36
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,806.43,580.06
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,844.07,604.13
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,879.68,625.5
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,913.06,645.28
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,939.09,662.03
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,962.01,676.93
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,979.8,687.28
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,994.26,695.62
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,1003.29,701.74
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,1008.75,705.79
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,1009.1,705.72
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,1005.83,703.52
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,996.47,700.19
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,983.59,694.76
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,964.39,683.95
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,941.98,671.15
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,914.05,654.78
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,883.31,636.54
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,845.97,613.83
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,806.52,589.52
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,767.4,565.93
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,720.81,536.83
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,666.8,501.15
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,612.7,464.59
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,553.25,422.08
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,496.86,380.53
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,430.92,330.63
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,368.55,281.77
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,298.47,225.94
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,235.03,173.65
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,162.86,114.23
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,102.2,59.34
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,35.95,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,8.58,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,19.65,6.82
