Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.68,20.6
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,37.19,25.91
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,41.44,29.8
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,44.57,32.52
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,47.52,34.94
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,77.81,40.33
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,131.49,70.99
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,184.52,110.58
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,240.51,156.59
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,296.49,204.18
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,353.98,252.64
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,414.78,303.07
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,471.45,349.22
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,525.53,391.55
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,579.31,432.3
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,630.62,469.89
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,680.68,505.48
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,727.19,536.93
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,771.89,565.57
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,812.24,591.96
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,850.12,616.51
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,884.34,637.44
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,915.81,656.43
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,941.65,673.05
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,964.3,687.67
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,982.25,697.9
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,996.78,706.0
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,1005.82,712.16
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,1011.24,716.17
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,1010.53,714.94
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,1006.2,711.55
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,996.73,706.25
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,983.72,698.82
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,959.73,684.41
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,933.06,668.34
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,905.17,652.82
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,874.57,635.41
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,843.12,616.2
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,802.76,590.95
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,757.57,563.03
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,711.06,533.74
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,656.3,496.95
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,604.16,460.54
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,544.16,417.33
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,485.61,374.03
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,418.68,322.99
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,355.73,273.38
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,285.21,216.96
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,221.6,164.47
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,147.97,104.02
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,87.98,49.9
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,30.89,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.07,7.18
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,40.75,28.15
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,47.8,35.0
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,55.57,41.99
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,61.73,47.32
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,67.72,52.29
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,92.54,54.38
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,138.64,78.93
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,190.34,117.23
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,245.56,162.14
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,304.52,210.83
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,361.94,258.09
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,418.25,304.25
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,475.36,349.67
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,530.89,392.54
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,588.46,435.44
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,640.16,472.93
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,690.78,508.58
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,737.68,540.46
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,782.87,569.01
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,823.81,595.55
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,862.37,620.35
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,896.57,641.03
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,928.02,659.81
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,954.3,676.33
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,977.45,690.88
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,996.43,701.37
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,1012.09,709.8
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,1020.81,715.42
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,1025.92,718.93
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,1025.88,719.34
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,1022.14,717.59
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,1011.76,711.79
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,997.84,703.88
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,978.96,692.92
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,956.78,679.93
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,928.15,662.58
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,896.7,643.4
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,859.21,620.41
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,825.59,599.87
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,779.47,571.71
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,731.93,542.18
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,678.26,507.94
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,624.29,472.55
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,563.13,428.81
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,505.14,386.08
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,438.12,335.26
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,374.71,285.51
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,302.55,228.18
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,237.36,174.56
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,161.76,112.85
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,96.93,53.13
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,34.54,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.83,4.05
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,33.35,21.99
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,40.09,28.39
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,46.84,34.38
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,50.48,37.55
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,53.92,40.38
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,82.01,44.52
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,131.09,71.22
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,188.55,114.09
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,244.83,160.04
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,300.33,206.44
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,358.16,254.23
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,419.32,303.89
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,476.44,349.09
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,531.47,391.31
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,586.29,431.89
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,637.65,468.67
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,687.73,503.36
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,734.69,534.24
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,779.8,562.26
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,820.54,588.21
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,858.76,612.34
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,892.58,632.48
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,923.47,650.62
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,949.45,666.95
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,972.22,681.33
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,990.25,691.36
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,1004.85,699.34
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,1013.45,705.14
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,1018.42,708.85
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,1018.2,709.82
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,1014.29,708.63
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,1004.74,703.71
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,991.62,696.68
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,972.56,685.98
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,950.21,673.24
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,921.82,657.74
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,890.57,640.3
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,853.45,617.77
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,814.06,593.54
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,768.97,565.98
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,727.85,540.74
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,674.67,505.7
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,621.11,469.81
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,560.83,427.04
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,501.67,383.64
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,437.49,335.04
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,375.14,286.1
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,303.79,229.07
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,239.24,175.65
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,163.91,113.64
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,99.44,52.1
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,35.25,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.45,2.09
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,29.41,18.59
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,34.84,23.82
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,40.04,28.47
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,43.25,31.26
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,46.28,33.75
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,76.77,39.59
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,131.83,70.86
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,185.37,110.38
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,241.93,156.41
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,298.71,203.66
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,357.28,251.73
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,418.36,300.86
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,475.36,345.48
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,530.53,387.36
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,585.28,427.47
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,637.18,464.25
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,687.81,498.98
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,734.95,529.73
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,780.21,557.71
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,821.39,583.88
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,860.09,608.31
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,893.58,628.0
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,924.07,645.69
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,950.04,661.86
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,972.81,676.09
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,990.84,686.4
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,1005.44,694.68
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,1015.03,701.07
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,1020.99,705.38
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,1020.75,706.39
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,1016.8,705.25
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,1007.2,700.4
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,994.03,693.44
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,973.58,682.01
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,949.96,668.64
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,921.64,653.63
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,890.46,636.65
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,853.87,614.88
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,814.99,591.37
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,775.17,567.74
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,727.86,538.57
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,674.53,503.61
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,620.79,467.73
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,560.22,425.07
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,500.82,381.8
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,436.26,333.09
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,373.43,283.94
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,302.02,226.95
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,237.48,173.63
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,162.55,111.96
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,97.7,48.36
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,34.68,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,13.13,0.8
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,26.7,16.31
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,31.86,21.29
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,36.8,25.71
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,39.8,28.32
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,42.62,30.65
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,77.77,40.1
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,129.29,68.24
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,183.48,108.19
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,240.7,154.72
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,297.67,202.69
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,360.6,254.7
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,417.64,301.25
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,475.15,346.7
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,529.96,388.71
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,584.04,428.72
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,636.25,466.11
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,687.24,501.48
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,733.57,531.97
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,777.63,559.48
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,818.02,585.45
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,855.96,609.68
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,889.64,630.01
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,920.36,648.35
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,946.13,664.59
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,968.73,678.88
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,985.19,688.24
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,998.17,695.51
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,1006.67,701.26
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,1011.61,704.93
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,895.86,630.25
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,753.35,529.42
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,884.29,626.73
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,980.82,692.48
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,960.33,679.99
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,936.73,666.32
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,908.71,649.55
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,885.18,635.72
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,848.05,612.88
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,808.66,588.42
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,762.47,559.94
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,714.98,530.16
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,662.95,496.94
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,610.3,462.14
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,551.81,420.48
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,492.68,377.08
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,428.27,327.69
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,366.83,278.92
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,294.88,221.5
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,229.97,167.95
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,157.05,107.82
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,93.06,42.93
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,32.97,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,13.65,0.35
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,27.74,17.11
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,34.15,23.2
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,40.23,28.61
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,43.83,31.75
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,47.22,34.55
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,77.87,40.9
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,133.86,72.87
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,187.61,112.41
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,244.55,158.58
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,301.12,205.97
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,359.51,254.37
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,417.2,301.16
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,478.91,349.21
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,534.23,391.07
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,589.08,431.07
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,640.45,468.41
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,690.54,503.86
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,737.34,534.4
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,782.18,561.89
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,823.2,588.03
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,861.77,612.43
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,894.45,631.67
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,923.95,648.81
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,949.69,664.9
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,972.26,679.08
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,988.69,689.93
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,1001.69,698.81
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,1009.71,704.32
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,1014.16,707.77
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,1012.99,708.29
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,1008.24,706.71
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,997.4,701.07
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,983.09,693.36
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,958.66,679.31
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,939.85,668.92
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,810.38,584.78
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,668.72,485.12
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,639.86,467.83
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,609.07,448.36
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,668.68,496.75
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,705.01,526.87
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,650.27,490.16
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,595.65,452.02
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,533.3,407.58
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,472.76,363.09
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,406.97,313.15
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,344.78,264.21
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,272.7,206.1
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,206.47,151.43
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,136.58,93.96
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,74.57,31.1
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,26.32,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.91,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,29.5,18.49
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,37.91,26.41
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,46.35,33.93
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,50.41,37.49
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,54.25,40.67
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,82.3,46.37
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,131.11,73.43
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,182.54,111.32
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,237.49,155.86
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,296.03,204.16
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,352.93,250.81
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,408.6,296.1
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,465.09,340.56
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,519.68,381.52
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,576.12,422.15
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,626.8,458.28
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,676.39,492.55
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,722.96,523.53
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,767.71,551.22
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,807.9,576.71
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,845.77,600.5
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,879.41,620.46
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,910.3,638.55
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,936.0,654.32
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,958.64,668.2
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,975.7,679.02
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,989.43,687.9
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,997.79,693.21
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,1002.65,696.51
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,1001.47,695.12
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,996.76,691.71
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,986.54,687.21
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,972.91,680.69
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,952.13,668.71
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,928.34,654.91
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,906.86,642.3
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,874.72,622.86
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,836.58,599.78
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,796.44,575.23
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,749.21,546.56
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,700.87,516.66
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,649.38,483.17
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,595.33,446.18
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,533.49,402.78
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,473.41,359.26
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,406.38,309.06
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,343.31,260.07
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,270.74,202.63
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,203.95,148.32
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,131.85,89.7
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,68.13,24.45
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,23.94,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.74,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,31.13,19.64
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,39.5,27.59
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,48.27,35.39
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,52.64,39.21
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,56.77,42.63
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,83.1,46.94
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,131.25,72.86
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,182.93,110.61
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,238.12,155.01
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,297.19,203.3
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,354.73,250.03
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,410.76,295.09
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,467.6,339.21
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,522.33,380.37
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,578.95,421.24
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,630.29,457.24
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,680.57,491.33
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,727.22,521.58
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,772.15,548.6
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,812.35,573.96
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,850.15,597.65
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,884.44,617.73
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,916.03,635.99
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,941.55,651.76
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,963.93,665.67
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,981.64,675.77
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,995.98,683.9
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,1004.38,689.54
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,1009.2,693.16
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,1008.39,693.88
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,1003.97,692.53
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,993.96,687.11
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,980.44,679.68
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,957.56,666.87
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,931.83,652.32
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,903.3,636.99
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,879.38,624.54
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,840.29,600.85
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,799.18,575.7
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,752.48,547.69
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,704.6,518.35
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,652.15,484.22
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,597.47,446.98
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,536.04,403.9
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,476.3,360.65
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,408.19,309.73
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,344.24,260.11
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,271.56,202.58
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,206.53,149.56
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,131.9,88.94
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,67.43,19.61
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,23.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,17.08,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,33.25,21.27
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,43.04,30.53
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.63,39.9
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,60.23,45.62
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,66.48,50.82
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,91.25,54.88
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,137.17,79.56
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,186.95,115.66
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,240.59,158.4
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,294.47,202.68
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,351.3,249.03
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,409.65,295.67
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,465.22,338.93
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,519.09,378.9
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,573.09,417.45
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,624.14,453.47
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,674.33,487.81
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,721.18,518.92
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,764.41,545.85
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,804.14,571.15
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,841.63,594.87
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,875.24,614.71
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,906.41,632.89
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,932.23,648.65
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,955.06,662.58
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,971.41,671.5
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,984.46,678.49
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,992.72,683.69
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,997.55,686.94
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,994.86,685.72
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,988.74,682.56
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,986.79,683.57
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,972.36,676.91
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,950.42,664.28
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,925.56,649.9
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,895.66,633.65
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,863.19,615.62
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,823.23,591.55
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,785.24,568.55
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,737.41,539.3
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,688.7,508.97
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,632.39,471.42
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,576.54,432.64
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,514.58,388.93
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,454.66,345.35
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,386.84,293.82
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,320.26,241.79
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,248.51,184.88
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,185.24,133.5
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,116.6,78.04
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,49.85,9.05
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,18.62,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.98,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,29.6,18.24
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,38.02,26.31
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,46.7,34.04
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,51.59,38.31
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,56.18,42.13
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,81.95,46.26
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,130.09,72.05
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,182.29,110.16
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,238.09,155.03
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,296.83,203.5
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,354.23,250.79
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,410.54,296.46
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,467.65,341.29
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,525.53,384.31
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,580.34,423.55
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,631.76,459.87
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,682.05,494.22
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,728.8,524.89
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,773.88,552.55
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,814.78,578.58
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,853.3,602.91
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,888.52,624.04
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,921.18,643.43
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,947.99,660.45
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,971.61,675.56
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,989.5,685.75
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,1003.94,693.89
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,1012.35,699.55
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,1017.09,703.1
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,1016.63,703.91
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,1012.48,702.57
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,1002.66,697.54
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,989.28,690.4
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,841.27,595.75
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,671.28,476.27
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,797.29,571.83
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,886.18,633.92
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,847.92,610.01
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,807.48,585.22
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,767.09,561.01
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,719.21,531.29
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,664.72,495.52
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,610.11,458.92
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,548.82,415.61
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,490.79,373.19
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,422.15,321.33
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,357.62,270.7
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,284.3,211.65
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,218.72,157.29
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,141.56,93.99
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,72.24,7.44
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,25.53,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.6,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.83,17.54
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,38.45,26.65
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,47.66,34.84
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,53.86,40.23
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,58.76,44.31
