Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,84.11,48.49
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,131.85,74.3
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,183.34,111.97
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,238.44,156.41
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,297.08,205.01
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,354.04,252.2
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,409.95,297.75
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,466.7,342.52
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,521.64,383.75
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,576.62,423.4
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,628.89,460.56
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,678.42,494.69
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,725.0,525.87
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,769.93,553.74
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,810.18,578.16
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,848.1,600.77
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,881.7,620.37
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,912.59,638.1
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,938.35,654.19
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,961.01,668.4
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,978.53,678.4
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,992.71,686.41
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,1000.48,691.68
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,1004.7,694.92
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,1004.33,695.46
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,1000.38,693.95
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,989.87,688.16
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,975.9,680.37
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,955.55,668.97
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,932.03,655.61
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,903.2,639.94
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,878.88,627.13
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,840.36,603.84
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,799.75,579.01
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,752.64,550.46
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,704.35,520.58
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,595.17,444.71
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,489.18,367.41
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,438.12,331.58
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,387.17,294.47
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,330.74,251.3
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,276.75,208.74
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,216.04,160.22
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,160.94,115.18
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,101.08,66.26
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,40.08,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,15.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,15.49,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,30.15,18.4
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,46.6,33.27
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,63.6,48.06
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,80.75,62.65
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,97.36,76.44
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,115.5,81.8
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,154.83,105.1
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,181.05,115.77
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,238.42,154.53
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,294.99,205.91
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,335.61,242.02
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,384.64,279.18
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,438.43,319.27
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,498.56,363.29
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,576.43,419.35
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,607.03,439.18
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,623.06,447.52
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,662.88,473.21
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,701.16,497.07
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,716.26,505.27
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,727.72,510.99
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,764.47,533.99
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,800.67,556.18
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,881.48,614.49
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,954.0,661.05
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,927.0,643.44
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,878.97,607.3
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,946.7,657.81
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,995.06,689.4
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,991.21,687.76
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,993.19,690.25
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,982.54,684.61
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,968.51,677.03
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,946.44,664.44
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,921.43,650.05
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,782.66,560.41
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,641.21,461.6
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,723.5,525.2
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,782.11,568.38
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,733.99,538.15
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,685.01,507.41
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,631.87,471.9
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,578.6,434.66
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,515.79,390.04
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,455.05,345.58
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,387.76,294.2
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,324.59,244.38
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,248.42,183.82
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,184.47,131.64
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,114.05,74.12
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,48.51,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,16.97,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,15.84,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,30.92,18.98
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,41.26,28.94
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,52.31,38.73
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,59.34,44.86
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,66.01,50.43
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,90.14,54.57
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,136.01,79.17
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,185.52,114.81
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,238.96,157.05
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,292.44,200.61
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,348.82,246.09
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,407.48,292.66
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,463.47,335.84
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,517.05,375.9
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,570.66,414.5
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,621.4,449.52
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,671.3,482.6
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,717.19,511.93
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,761.27,538.29
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,801.8,561.87
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,840.19,583.72
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,868.54,599.0
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,892.84,611.7
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,917.96,627.1
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,940.28,640.81
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,955.33,650.21
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,967.16,657.82
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,974.29,662.24
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,978.14,664.84
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,974.64,663.65
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,974.22,664.51
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,839.38,577.78
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,699.22,482.92
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,802.62,557.14
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,889.98,617.02
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,858.38,598.58
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,824.65,579.67
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,784.59,555.62
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,743.0,529.97
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,693.18,499.11
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,638.42,464.37
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,581.77,426.39
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,526.3,388.34
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,463.5,344.66
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,403.6,301.76
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,336.64,251.76
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,267.36,198.81
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,199.77,146.53
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,140.1,99.39
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,74.36,46.95
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.17,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,15.28,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,29.77,17.97
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,47.23,33.98
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,65.21,49.78
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,78.66,61.47
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,97.62,77.49
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,116.19,85.76
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,157.51,112.3
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,188.76,137.25
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,215.88,159.63
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,229.47,171.42
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,233.14,174.98
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,311.54,231.97
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,405.71,300.03
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,411.33,303.17
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,404.76,297.08
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,423.53,310.06
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,441.63,322.16
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,527.1,382.24
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,622.02,446.67
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,615.72,440.56
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,602.21,430.39
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,597.45,426.88
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,590.58,421.82
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,633.33,451.19
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,677.04,480.48
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,698.26,493.98
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,718.89,507.27
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,484.44,350.32
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,230.03,168.38
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,353.03,259.28
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,472.19,342.88
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,453.17,329.22
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,433.78,316.21
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,495.36,361.67
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,567.96,413.26
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,560.37,409.86
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,551.01,405.89
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,490.7,364.04
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,431.76,322.69
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,271.32,205.37
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,123.98,92.27
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,193.36,147.96
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,256.67,197.47
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,224.0,172.89
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,191.64,148.39
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,158.08,121.97
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,125.3,95.62
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,91.55,68.13
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,59.24,41.54
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,32.24,18.42
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.27,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,7.87,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,15.76,6.87
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,30.18,19.87
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,44.39,32.45
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,60.28,46.35
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,76.0,59.87
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,64.2,47.15
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,50.2,35.49
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,94.84,71.51
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,137.71,105.53
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,213.04,161.8
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,299.48,227.04
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,296.21,225.85
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,287.53,219.47
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,164.66,124.33
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,30.75,18.77
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,176.92,133.27
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,321.81,243.17
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,193.71,145.47
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,60.74,42.15
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,226.08,170.2
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,393.77,295.27
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,423.11,316.2
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,453.14,337.81
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,495.47,368.43
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,538.88,399.39
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,552.41,408.72
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,565.72,418.15
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,485.73,360.17
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,404.14,300.45
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,456.54,339.42
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,509.43,377.75
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,568.79,421.29
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,614.8,454.97
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,516.57,384.27
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,406.38,304.02
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,364.43,274.63
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,322.59,244.55
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,248.21,188.81
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,187.12,142.16
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,214.93,164.77
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,252.84,194.9
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,156.19,119.78
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,73.55,53.98
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,63.26,46.04
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,52.99,37.91
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,43.66,30.41
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,34.35,22.76
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,25.04,14.98
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,15.75,7.13
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,9.26,1.3
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.86,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,9.05,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,17.63,8.43
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,33.36,22.81
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,48.49,36.27
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,65.48,51.21
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,82.29,65.74
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,64.66,47.92
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,43.67,30.45
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,53.47,38.36
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,63.29,46.18
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,77.32,57.35
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,91.23,68.3
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,157.12,120.28
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,223.46,171.49
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,247.68,189.21
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,272.43,207.24
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,208.07,157.76
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,140.98,105.72
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,142.54,106.89
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,144.13,107.99
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,165.96,124.79
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,188.11,141.7
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,224.72,169.08
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,261.76,196.34
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,215.78,161.61
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,169.37,126.42
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,151.58,112.84
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,133.63,99.0
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,196.45,147.28
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,260.14,195.22
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,263.97,198.02
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,267.78,201.05
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,242.07,181.98
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,216.29,162.81
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,230.21,173.7
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,244.31,184.63
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,210.91,159.84
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,177.67,134.91
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,180.85,137.84
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,184.17,140.84
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,192.5,147.91
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,200.91,155.05
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,148.41,114.11
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,97.08,73.4
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,83.6,62.97
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,70.12,52.3
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,57.2,41.77
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,44.6,31.34
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,32.49,21.14
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,20.4,10.88
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,11.58,2.9
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.48,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.92,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.31,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.7,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,5.09,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,6.48,0.01
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,41.8,29.11
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,76.91,57.71
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,79.03,59.19
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,81.03,60.57
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,114.85,87.31
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,148.67,113.53
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,226.26,173.16
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,311.03,237.18
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,336.47,255.28
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,361.97,273.33
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,408.13,306.96
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,456.63,341.71
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,484.1,359.97
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,511.78,378.16
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,495.55,365.34
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,477.85,351.63
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,490.43,359.69
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,503.17,367.62
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,510.01,371.59
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,516.21,375.16
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,441.22,322.46
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,355.17,261.22
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,332.74,245.68
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,310.0,229.47
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,433.12,319.91
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,548.89,401.91
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,390.43,289.29
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,225.14,167.71
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,408.3,306.38
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,572.38,424.51
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,518.76,386.99
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,453.06,341.39
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,366.75,278.46
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,282.54,215.38
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,235.36,180.48
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,199.99,153.92
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,182.36,140.74
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,164.82,127.42
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,141.93,109.76
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,119.44,92.11
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,97.07,74.11
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,74.8,55.86
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,54.53,39.04
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,33.96,21.76
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,19.5,8.43
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,2.3
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,19.94,11.22
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,29.7,19.87
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,40.87,29.67
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,52.06,39.35
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,87.89,66.39
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,123.23,94.27
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,158.24,120.19
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,202.53,153.42
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,248.26,186.72
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,307.03,230.6
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,343.63,259.14
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,380.02,287.01
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,425.41,320.49
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,471.85,354.22
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,438.77,329.02
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,393.58,294.22
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,482.31,359.33
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,578.23,427.57
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,572.41,421.85
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,563.13,414.09
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,571.27,418.58
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,578.45,422.3
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,611.25,445.51
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,644.52,468.8
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,721.92,523.94
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,793.35,574.07
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,427.84,319.35
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,45.81,29.96
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,169.02,125.07
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,295.49,219.57
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,413.46,306.9
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,522.75,385.73
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,612.31,452.2
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,697.41,514.37
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,398.58,301.47
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,108.78,79.65
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,136.88,102.09
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,165.66,124.67
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,133.88,100.5
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,102.37,76.23
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,58.15,41.29
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,14.85,6.43
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,12.98,4.98
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,11.12,3.5
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,8.8,1.6
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,6.48,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.63,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.77,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.39,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,5.24,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,10.19,2.26
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,20.4,11.68
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,30.63,20.77
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,42.27,31.02
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,53.93,41.13
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,99.54,74.79
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,148.34,110.01
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,157.42,118.83
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,157.76,120.97
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,224.87,169.46
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,311.78,233.8
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,331.84,250.51
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,341.0,257.99
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,345.89,261.03
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,344.22,258.77
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,411.55,308.45
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,485.85,362.08
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,534.16,396.25
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,585.11,431.95
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,579.1,426.04
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,569.47,417.82
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,586.27,428.25
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,602.62,438.07
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,649.39,470.58
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,697.28,503.21
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,709.67,511.38
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,721.08,519.23
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,760.66,546.14
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,790.05,566.06
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,607.53,441.54
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,421.97,309.78
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,622.03,457.32
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,804.88,583.52
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,830.26,602.06
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,850.15,618.6
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,745.34,547.27
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,634.03,470.38
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,419.47,317.35
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,206.07,155.52
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,298.88,230.11
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,389.25,300.51
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,251.31,194.83
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,125.73,95.5
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,108.25,82.27
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,90.76,68.59
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,73.23,54.46
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,55.64,40.02
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,40.07,27.08
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,25.06,14.43
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,14.37,4.02
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.81,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,15.73,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,26.98,14.96
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,38.4,26.72
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,50.35,37.47
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,57.85,44.13
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,64.97,50.19
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,87.53,54.0
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,132.9,78.49
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,163.08,112.99
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,164.67,125.55
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,227.76,164.87
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,347.79,252.89
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,406.57,301.76
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,462.96,347.85
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,517.49,390.67
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,572.88,432.82
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,572.68,430.25
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,545.81,406.5
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,648.24,484.88
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,766.36,570.29
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,731.48,540.54
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,669.19,489.69
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,721.15,526.34
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,779.53,566.09
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,732.45,530.92
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,676.85,490.14
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,764.31,552.97
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,853.31,614.72
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,794.97,574.29
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,741.51,537.31
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,778.51,565.32
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,813.18,591.04
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,747.08,544.2
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,668.29,488.93
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,720.94,529.13
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,767.62,564.05
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,814.7,600.3
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,841.92,619.52
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,806.16,596.18
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,764.45,569.2
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,572.54,433.8
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,383.7,292.61
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,488.48,376.33
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,554.4,427.69
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,488.92,379.27
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,426.08,332.13
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,356.66,278.37
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,289.29,224.27
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,214.63,162.72
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,150.3,108.48
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,81.29,43.18
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,12.94,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,13.89,6.08
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,21.32,12.67
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,30.16,20.44
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,39.0,28.12
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,45.53,31.9
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,52.06,37.05
