Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,66.54,48.64
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,81.01,60.09
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,76.38,56.13
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,71.73,52.21
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,95.41,70.88
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,118.77,89.06
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,152.65,115.06
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,187.03,141.07
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,190.94,143.73
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,194.84,146.48
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,196.45,147.22
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,198.05,147.98
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,219.59,164.1
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,241.37,180.27
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,264.78,197.6
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,288.47,215.06
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,346.46,257.56
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,400.91,296.73
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,313.32,232.81
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,218.89,162.9
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,199.02,148.2
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,179.01,133.15
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,206.23,160.6
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,233.71,174.61
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,194.33,145.22
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,155.05,115.65
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,205.33,154.48
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,256.61,193.42
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,134.63,100.5
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,17.68,8.52
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,15.81,7.08
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.62
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,99.73,74.72
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,191.66,147.14
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,280.42,217.88
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,341.78,265.63
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,296.46,231.19
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,252.53,197.68
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,257.65,201.46
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,253.93,196.29
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,175.81,132.92
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,114.82,82.52
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,54.74,25.48
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.05,3.37
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,24.59,15.26
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,37.16,26.56
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,52.2,39.89
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,66.82,52.66
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,72.75,54.83
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,78.57,59.31
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,77.22,57.98
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,75.43,56.3
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,109.82,83.7
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,143.94,110.32
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,200.89,154.09
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,256.66,196.1
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,299.69,227.81
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,345.03,260.82
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,383.84,288.67
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,424.36,317.19
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,389.21,290.03
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,350.17,260.21
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,346.15,256.52
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,337.99,249.57
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,377.84,276.33
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,415.01,299.8
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,458.97,332.06
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,504.05,364.93
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,545.17,395.37
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,596.82,432.77
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,635.75,461.1
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,674.42,489.3
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,627.83,471.12
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,580.23,425.86
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,462.25,343.06
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,356.87,266.68
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,391.61,293.9
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,426.15,320.34
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,342.49,259.28
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,249.34,189.76
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,276.57,211.68
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,293.02,225.11
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,294.45,227.39
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,294.63,228.73
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,351.4,275.75
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,396.85,312.83
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,349.28,276.67
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,302.09,240.16
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,250.82,198.71
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,201.91,158.04
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,148.74,113.37
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,100.6,72.13
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,47.46,18.66
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.43,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.77,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.55,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,8.33,1.53
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,12.5,5.2
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,16.68,8.83
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,38.07,25.8
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,59.53,43.15
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,100.95,76.35
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,141.47,108.23
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,150.27,114.5
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,159.01,120.72
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,228.41,173.68
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,304.99,231.35
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,327.25,247.22
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,349.26,262.82
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,434.33,326.35
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,529.65,396.18
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,601.09,447.96
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,681.89,505.54
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,626.74,463.16
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,558.12,410.92
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,603.92,444.2
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,651.31,477.79
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,664.58,487.63
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,685.11,502.58
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,730.85,533.41
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,776.36,563.55
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,768.47,557.89
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,758.82,551.43
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,892.84,651.48
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,995.26,720.85
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,984.02,713.55
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,969.33,705.01
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,859.06,632.39
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,722.91,534.29
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,748.8,556.53
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,756.69,565.65
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,778.57,584.88
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,779.77,587.28
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,729.76,554.39
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,681.81,522.8
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,622.64,481.65
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,564.44,438.94
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,498.49,390.04
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,435.17,341.55
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,360.77,282.34
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,292.25,226.02
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,212.11,160.09
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,145.95,103.94
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,67.97,22.91
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,14.3,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,24.64,11.92
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,35.82,24.35
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,47.5,34.96
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,54.74,41.44
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,61.62,47.34
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,85.32,51.84
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,132.61,77.71
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,184.0,115.92
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,239.66,161.74
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,294.25,208.06
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,355.76,259.79
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,412.48,307.85
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,470.27,355.59
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,526.38,400.14
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,583.31,443.97
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,637.14,485.1
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,688.62,523.59
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,736.22,557.07
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,782.33,587.63
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,823.8,615.38
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,862.85,641.25
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,896.67,662.32
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,927.55,681.26
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,953.95,698.55
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,977.11,713.72
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,994.48,723.62
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,1008.33,731.29
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,1016.61,736.55
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,1021.21,739.55
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,1019.08,738.68
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,1013.26,735.58
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,1001.8,728.55
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,986.81,719.36
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,962.4,704.04
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,943.24,692.35
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,911.39,673.23
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,876.87,652.27
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,833.99,624.45
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,789.41,595.27
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,739.03,562.26
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,690.94,530.42
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,630.18,487.83
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,570.38,443.74
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,503.39,393.74
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,439.08,344.24
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,363.83,284.69
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,294.49,227.9
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,212.7,160.38
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,144.92,102.63
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,66.91,15.34
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.07,9.1
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,29.17,18.81
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,36.82,25.85
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,40.56,29.29
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,44.13,32.38
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,69.86,36.49
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,125.77,67.4
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,181.64,109.28
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,240.94,158.76
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,299.35,209.09
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,363.95,263.91
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,422.84,313.36
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,482.14,361.6
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,539.55,406.85
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,596.49,450.21
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,649.71,490.48
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,701.52,528.7
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,749.86,560.86
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,796.08,590.63
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,837.42,617.72
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,876.06,642.8
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,908.91,664.07
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,938.23,682.97
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,963.67,699.05
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,985.71,712.93
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,935.02,678.16
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,861.03,620.76
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,953.95,690.24
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,1026.14,736.6
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,896.14,650.07
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,736.92,534.57
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,881.61,643.15
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,987.94,714.9
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,962.14,698.1
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,933.6,680.51
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,909.73,667.38
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,875.1,646.95
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,694.72,522.66
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,519.7,392.53
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,618.53,472.19
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,689.07,527.24
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,629.88,485.41
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,571.31,442.56
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,504.77,393.11
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,440.79,344.04
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,364.2,283.71
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,293.86,226.33
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,212.75,159.59
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,145.97,102.32
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,66.27,5.36
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.18,8.79
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,30.66,20.03
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,39.57,28.2
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,44.4,32.66
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,48.98,36.7
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,75.84,42.48
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,127.59,71.06
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,182.04,111.71
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,244.0,162.73
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,301.08,211.25
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,360.48,261.26
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,418.44,309.65
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,477.14,357.14
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,535.97,402.38
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,592.16,444.12
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,644.84,481.85
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,696.28,517.42
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,743.87,548.31
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,789.56,576.28
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,830.71,601.94
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,869.3,625.66
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,903.3,646.71
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,934.37,665.82
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,959.58,681.21
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,981.43,694.55
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,998.34,703.49
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,1011.66,710.29
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,1018.83,714.86
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,1022.27,717.31
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,1019.9,716.37
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,1013.78,713.31
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,877.98,627.37
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,715.14,513.9
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,691.18,500.54
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,665.83,484.98
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,617.05,453.24
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,555.45,412.3
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,576.16,430.02
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,578.5,434.48
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,485.51,367.89
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,386.97,295.99
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,421.45,325.12
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,444.87,344.55
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,443.81,345.28
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,436.01,339.53
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,361.63,281.12
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,293.08,225.45
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,213.61,160.03
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,144.43,100.46
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,64.6,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,22.29,9.09
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,34.35,23.09
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,46.85,34.39
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,54.87,41.63
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,62.49,48.28
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,87.9,54.83
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,135.08,81.24
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,184.65,117.57
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,238.62,160.94
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,286.15,205.56
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,314.76,232.2
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,350.89,259.91
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,386.79,286.22
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,432.95,318.37
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,484.29,353.08
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,541.73,393.75
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,606.06,438.52
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,635.03,456.93
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,658.83,471.91
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,682.25,487.46
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,703.19,501.2
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,744.09,528.6
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,790.78,559.12
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,806.67,569.77
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,820.56,579.48
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,909.37,643.52
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,982.58,690.91
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,989.42,695.26
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,1002.17,704.17
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,851.79,607.83
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,674.43,484.71
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,836.67,604.2
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,963.85,689.88
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,943.2,677.6
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,919.31,664.68
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,886.61,646.77
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,851.39,627.02
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,736.03,550.52
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,607.86,459.14
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,560.07,427.68
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,511.92,394.68
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,471.26,366.02
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,440.07,343.45
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,385.24,302.48
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,331.95,261.46
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,264.58,207.62
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,210.58,162.77
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,149.71,111.99
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,95.71,65.17
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,42.86,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,11.91,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,19.65,6.91
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,31.61,20.88
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,43.03,31.27
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,50.43,37.91
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,57.42,43.94
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,83.16,50.34
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,131.89,77.65
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,182.51,114.54
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,237.35,158.15
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,292.14,202.68
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,349.6,248.3
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,405.75,293.5
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,465.61,340.14
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,520.51,381.3
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,575.18,421.0
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,626.27,458.05
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,676.52,493.7
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,723.0,526.63
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,767.74,557.08
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,808.21,583.52
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,846.48,608.46
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,880.79,629.55
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,912.54,648.94
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,937.88,664.97
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,960.09,679.15
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,976.19,690.24
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,988.84,699.34
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,995.42,704.2
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,998.44,707.03
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,995.45,706.28
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,988.97,703.49
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,975.37,695.82
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,958.43,686.19
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,933.54,672.08
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,905.81,656.15
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,872.74,637.03
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,841.76,619.2
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,797.47,591.46
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,751.89,562.59
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,700.34,528.5
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,648.34,493.39
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,589.16,451.87
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,530.9,409.94
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,463.32,360.14
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,395.24,308.37
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,323.32,251.85
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,257.68,198.27
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,181.86,135.75
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,116.93,79.23
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,51.91,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.67,6.35
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,32.44,21.5
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,44.62,32.58
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,52.73,39.86
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,60.43,46.51
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,85.58,52.78
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,133.1,79.47
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,183.32,116.77
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,237.86,161.41
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,292.43,207.35
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,350.13,255.59
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,405.93,301.6
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,465.47,349.02
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,480.24,361.03
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,471.61,353.02
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,564.28,424.56
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,678.63,510.7
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,725.46,544.1
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,768.34,573.09
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,604.52,452.7
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,393.92,291.59
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,546.75,404.53
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,708.96,518.25
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,834.5,611.25
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,957.62,695.75
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,860.36,627.43
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,741.99,539.45
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,876.47,640.46
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,997.37,722.94
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,995.09,721.41
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,989.22,718.62
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,976.44,711.15
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,960.29,701.63
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,932.02,684.43
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,901.19,665.54
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,872.56,648.89
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,836.86,627.26
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,797.42,601.67
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,755.89,574.42
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,703.75,540.03
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,651.15,504.75
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,593.42,463.14
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,536.23,420.81
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,469.03,369.68
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,404.83,319.34
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,328.46,257.57
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,262.68,202.49
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,185.73,138.44
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,120.29,80.12
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,42.51,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.88,5.23
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,30.48,19.8
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,41.56,29.94
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,46.27,34.37
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,56.58,43.41
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,96.54,72.69
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,140.44,104.77
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,178.08,131.98
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,222.13,165.06
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,249.8,188.27
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,273.42,207.51
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,302.1,229.89
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,330.2,251.4
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,297.28,225.9
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,256.58,193.99
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,326.87,247.14
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,402.05,302.94
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,454.56,341.0
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,512.53,382.55
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,562.36,418.74
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,614.58,456.34
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,403.11,302.06
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,172.59,127.43
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,241.41,179.69
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,311.38,231.66
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,260.59,193.84
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,209.48,155.62
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,249.14,185.62
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,289.34,215.7
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,673.39,509.3
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,991.31,728.48
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,978.87,720.46
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,962.94,712.36
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,939.46,697.8
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,913.01,681.29
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,622.64,476.69
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,304.56,231.42
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,568.17,441.23
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,767.92,589.71
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,445.18,350.96
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,118.75,89.6
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,366.8,293.42
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,552.96,438.66
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,486.47,386.55
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,422.77,336.11
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,349.63,275.98
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,282.39,218.84
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,202.07,151.08
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,133.72,87.62
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,47.73,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,18.11,4.1
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,29.34,18.81
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,40.08,28.66
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,47.01,34.93
