Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,52.7,39.88
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,78.06,45.81
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,127.03,73.23
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,186.12,126.26
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,226.6,166.08
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,254.86,191.01
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,271.4,205.49
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,317.72,240.75
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,368.41,279.12
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,433.79,328.0
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,510.71,385.0
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,525.16,394.81
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,532.55,399.03
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,538.03,401.37
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,540.63,401.36
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,587.09,434.86
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,635.56,469.26
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,598.6,441.47
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,556.98,410.42
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,684.0,504.11
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,816.88,598.39
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,907.05,664.37
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,981.29,712.86
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,579.57,437.13
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,126.06,91.56
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,344.47,258.47
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,579.1,427.67
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,392.14,292.93
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,211.97,158.4
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,419.57,317.81
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,606.21,454.33
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,559.59,420.28
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,513.25,387.3
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,459.07,348.35
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,405.89,309.62
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,487.86,376.08
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,555.53,429.87
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,454.59,354.11
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,373.16,291.95
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,321.08,252.4
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,270.98,213.15
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,216.73,169.11
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,166.02,126.99
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,105.52,77.04
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,56.83,33.85
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,21.7,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,10.01,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,19.0,3.74
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,36.9,25.03
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,52.82,39.48
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,65.26,50.55
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,77.23,60.86
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,92.31,61.59
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,136.03,85.41
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,182.9,128.6
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,207.18,154.67
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,229.83,173.15
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,245.32,185.43
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,319.8,240.66
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,410.8,308.6
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,480.68,361.42
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,572.22,430.27
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,578.26,432.39
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,561.92,417.17
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,448.41,333.77
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,315.36,233.54
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,511.44,379.96
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,713.5,522.51
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,693.75,504.43
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,662.05,479.6
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,517.83,378.34
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,349.28,256.22
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,410.56,301.26
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,464.46,339.75
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,453.51,331.89
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,442.09,324.01
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,729.52,536.7
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,975.41,703.19
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,838.42,608.99
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,690.92,503.43
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,804.69,589.53
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,898.93,655.57
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,865.13,633.17
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,829.08,610.28
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,785.57,582.57
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,740.53,553.58
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,688.42,519.8
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,635.99,484.67
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,575.25,441.34
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,515.56,397.77
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,447.19,346.96
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,379.12,294.79
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,305.93,236.84
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,239.48,182.38
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,163.77,120.0
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,97.63,58.32
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,33.43,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.33,2.0
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,30.99,19.98
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,44.03,31.84
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,53.32,40.15
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,62.14,47.77
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,87.79,54.79
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,135.21,81.71
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,185.21,118.43
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,239.71,162.22
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,293.66,206.64
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,350.59,252.95
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,406.09,298.32
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,462.91,343.49
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,517.93,385.35
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,574.97,427.23
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,501.35,372.4
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,391.02,287.91
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,477.62,351.41
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,569.79,416.79
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,703.95,515.89
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,847.43,615.42
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,879.24,633.7
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,908.13,650.92
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,932.91,666.4
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,954.6,679.95
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,970.15,690.12
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,982.31,698.3
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,988.47,702.4
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,991.12,704.46
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,986.28,701.96
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,977.99,697.45
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,963.18,689.9
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,945.1,680.38
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,852.32,620.39
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,752.62,550.73
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,677.9,500.22
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,617.36,458.18
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,384.12,290.3
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,155.93,115.97
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,134.38,100.33
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,112.88,84.1
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,98.85,73.39
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,84.83,62.54
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,70.29,51.23
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,55.8,39.73
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,43.21,29.54
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,30.63,19.17
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,19.47,9.81
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.33,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.29,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,70.89,52.23
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,135.48,102.32
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,131.12,99.4
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,123.07,93.72
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,207.32,155.48
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,312.04,233.05
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,366.68,273.83
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,427.35,318.82
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,362.74,271.58
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,275.84,205.55
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,269.09,200.4
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,260.51,193.59
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,414.92,306.93
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,577.45,419.37
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,578.44,417.74
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,576.52,415.34
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,639.87,458.54
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,712.9,506.52
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,752.11,533.15
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,791.6,560.16
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,759.65,537.8
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,724.49,513.74
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,843.16,597.73
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,955.44,673.46
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,952.33,671.47
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,945.99,668.9
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,930.74,660.85
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,912.56,651.08
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,804.08,579.75
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,691.8,503.61
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,757.56,555.9
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,805.28,593.53
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,678.41,506.1
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,554.29,417.74
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,591.65,449.78
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,610.08,467.0
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,544.92,420.21
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,486.49,377.54
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,418.38,326.54
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,354.24,276.87
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,280.32,217.6
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,213.67,162.57
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,134.63,97.55
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,69.31,34.44
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,25.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.53,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.71,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,31.06,20.01
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,45.7,33.36
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,55.33,42.02
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,64.47,49.96
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,89.57,56.89
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,136.91,83.98
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,188.51,128.2
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,230.03,166.08
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,255.06,189.41
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,264.99,199.3
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,304.68,229.18
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,346.72,260.34
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,409.57,306.09
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,479.98,356.54
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,460.55,341.33
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,429.67,317.56
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,438.21,322.66
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,445.45,326.52
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,511.87,373.73
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,578.55,420.02
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,734.71,532.36
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,895.81,641.01
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,852.51,608.78
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,793.61,566.22
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,806.67,576.02
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,826.74,589.6
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,900.23,642.9
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,973.85,692.66
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,867.73,620.24
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,752.82,539.38
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,848.17,611.5
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,929.08,669.63
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,770.98,562.74
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,599.31,441.36
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,598.27,444.26
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,581.36,435.23
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,660.18,497.5
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,717.97,543.54
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,664.09,507.23
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,610.16,470.51
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,542.59,421.86
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,482.37,377.22
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,414.36,325.56
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,350.41,275.38
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,274.06,213.53
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,198.36,151.07
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,127.27,91.87
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,60.62,25.64
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,22.02,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.9,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,33.26,21.65
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,50.02,36.84
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,60.36,46.11
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,71.99,56.14
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,97.31,64.28
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,142.77,90.9
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,190.91,126.43
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,243.71,168.87
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,296.57,212.53
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,351.61,257.76
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,405.62,301.41
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,461.39,345.19
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,514.53,385.81
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,568.42,425.76
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,618.52,462.76
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,668.2,498.59
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,714.69,530.41
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,760.08,560.72
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,626.67,462.22
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,453.88,332.36
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,549.68,401.49
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,644.6,467.14
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,800.24,580.32
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,947.51,680.65
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,964.37,690.34
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,978.0,699.13
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,859.35,618.91
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,722.85,520.95
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,748.1,541.07
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,771.35,558.86
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,867.04,629.95
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,941.27,681.59
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,917.94,667.22
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,886.85,648.47
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,850.86,627.37
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,812.78,604.62
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,602.55,455.35
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,391.56,296.82
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,510.56,393.03
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,615.26,474.72
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,553.25,428.93
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,488.23,380.78
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,419.21,328.36
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,354.38,277.47
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,279.69,217.3
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,212.48,161.51
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,137.52,98.93
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,61.11,20.34
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,22.4,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.82,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,26.12,15.8
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,35.28,24.45
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,40.33,29.13
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,45.13,33.37
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,93.14,62.91
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,140.1,102.93
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,177.08,127.49
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,230.2,166.35
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,276.79,198.45
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,353.22,257.06
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,374.92,280.48
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,365.53,275.35
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,378.42,284.66
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,386.94,289.98
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,403.47,301.73
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,418.62,312.25
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,423.27,314.4
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,426.45,315.45
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,637.99,477.0
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,858.97,632.13
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,691.01,511.77
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,471.21,345.67
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,612.52,450.11
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,760.86,554.71
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,658.97,481.57
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,550.63,403.35
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,795.18,586.12
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,996.48,723.26
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,774.74,570.88
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,504.16,371.2
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,391.94,291.15
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,269.17,200.36
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,246.55,184.01
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,223.92,167.33
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,222.32,166.92
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,220.78,166.55
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,281.64,214.49
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,331.48,253.57
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,429.8,332.59
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,490.29,382.12
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,442.38,346.51
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,405.19,318.47
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,398.76,314.69
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,386.8,304.72
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,308.27,240.22
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,235.45,178.93
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,152.24,108.99
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,75.59,16.9
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,26.33,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.13,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,31.37,19.91
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,40.37,28.62
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,47.52,35.13
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,54.4,41.15
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,86.01,53.66
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,134.05,83.64
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,183.92,121.57
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,236.27,164.53
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,267.82,197.26
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,276.05,208.47
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,317.96,240.21
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,362.51,273.49
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,455.88,344.76
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,582.51,440.82
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,634.78,479.98
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,685.83,517.59
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,609.01,455.9
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,492.37,363.54
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,669.54,499.36
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,856.31,631.05
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,888.66,651.4
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,917.95,670.65
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,942.64,686.64
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,963.95,700.46
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,831.94,608.21
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,659.35,479.22
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,609.94,444.98
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,546.39,399.93
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,793.42,584.42
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,987.4,717.01
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,803.4,592.5
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,588.82,435.43
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,752.81,560.85
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,882.54,654.61
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,847.28,631.03
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,809.92,606.95
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,765.58,578.01
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,719.82,547.75
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,664.82,511.03
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,609.88,472.68
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,546.15,425.8
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,479.87,375.98
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,408.8,321.41
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,342.5,268.83
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,262.29,203.82
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,184.3,139.5
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,110.86,78.03
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,36.91,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,14.39,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.86,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,29.21,17.97
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,42.76,30.47
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,51.36,38.31
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,59.55,45.55
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,85.68,52.91
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,133.25,79.98
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,183.05,116.8
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,237.63,161.12
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,261.56,190.94
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,259.03,195.49
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,341.72,256.31
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,464.17,349.51
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,521.51,393.95
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,576.94,435.95
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,628.54,474.8
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,679.28,512.1
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,726.13,544.78
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,771.37,574.32
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,713.86,528.63
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,623.67,458.02
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,772.19,569.14
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,914.86,666.3
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,939.07,680.88
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,960.0,694.12
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,854.65,621.7
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,720.37,522.04
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,869.25,633.25
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,995.17,718.06
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,989.95,714.36
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,981.18,709.46
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,850.86,622.24
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,693.57,508.33
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,808.25,596.15
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,897.4,658.94
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,862.76,636.08
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,825.77,612.41
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,784.32,585.79
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,737.61,555.28
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,683.28,519.48
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,628.81,482.79
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,562.97,434.81
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,499.2,387.22
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,427.12,332.63
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,356.53,277.42
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,276.1,212.76
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,205.04,153.98
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,126.31,88.0
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,45.17,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.45,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,32.41,20.54
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,49.93,36.62
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,59.12,44.99
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,69.34,53.89
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,91.72,58.67
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,138.2,84.52
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,187.86,121.36
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,242.62,166.0
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,296.92,211.27
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,356.31,260.58
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,413.85,308.07
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,474.95,356.77
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,531.59,400.82
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,589.28,444.3
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,642.27,483.97
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,694.25,521.93
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,740.68,553.98
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,786.85,583.87
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,827.67,610.78
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,865.98,635.84
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,898.94,655.87
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,928.91,673.82
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,952.9,689.16
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,973.55,702.4
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,988.83,711.1
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,1000.53,717.61
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,1006.09,721.46
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,1007.98,723.13
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,1003.24,720.69
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,994.89,716.11
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,979.4,706.75
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,969.34,701.11
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,943.26,685.33
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,914.2,667.7
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,878.38,646.58
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,840.15,623.67
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,793.46,593.47
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,749.32,564.75
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,694.65,528.73
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,639.79,491.94
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,574.01,445.0
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,510.15,397.94
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,436.29,341.54
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,366.71,286.55
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,281.22,217.55
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,208.88,157.24
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,127.24,87.91
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,43.48,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,13.81,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,33.82,21.54
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,51.99,38.32
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,65.66,50.53
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,78.82,61.95
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,97.74,64.86
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,142.03,89.98
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,190.2,125.61
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,243.53,168.7
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,296.56,212.46
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,354.2,259.98
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,410.1,305.86
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,467.63,351.7
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,523.51,395.11
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,582.24,439.32
