Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,1012.26,742.39
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,1015.52,745.38
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,1014.77,745.98
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,1006.24,741.66
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,993.83,734.99
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,975.1,725.31
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,952.78,713.3
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,849.26,644.31
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,729.89,562.23
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,783.31,603.5
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,813.47,626.56
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,758.53,588.41
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,695.54,544.48
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,635.59,503.09
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,570.92,455.98
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,500.36,400.73
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,429.74,343.21
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,340.79,269.63
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,260.41,199.25
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,125.58,63.67
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,13.34,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,22.49,12.36
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,30.57,21.18
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,38.24,28.44
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,67.96,37.09
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,122.31,69.0
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,179.08,112.51
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,243.14,165.75
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,304.14,217.65
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,367.68,270.43
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,428.55,320.88
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,490.28,370.35
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,549.45,415.51
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,607.88,458.44
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,661.82,496.74
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,714.32,532.75
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,762.13,563.62
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,807.7,591.33
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,848.31,616.59
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,886.06,639.84
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,919.0,659.45
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,948.73,677.0
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,971.7,690.85
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,990.95,702.52
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,1004.06,710.06
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,1013.24,715.37
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,1014.99,716.83
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,1012.76,716.11
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,1003.65,713.06
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,990.7,707.72
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,971.21,696.82
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,948.2,683.83
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,918.16,667.07
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,885.0,648.2
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,851.0,628.56
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,807.3,602.11
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,755.12,569.82
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,701.76,535.77
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,637.89,493.01
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,574.61,448.44
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,503.09,394.14
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,431.53,337.44
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,341.86,265.84
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,260.98,196.51
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,124.32,52.27
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,13.34,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,22.62,12.06
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,30.23,20.64
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,37.48,27.49
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,66.73,36.01
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,120.39,67.35
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,176.53,110.28
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,239.9,163.04
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,299.81,214.48
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,362.26,267.2
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,422.3,316.72
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,483.16,364.99
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,541.71,409.93
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,599.66,452.76
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,652.29,491.68
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,703.44,528.49
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,751.09,559.96
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,796.56,588.32
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,836.23,612.9
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,873.06,635.43
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,905.28,655.34
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,934.27,673.14
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,956.99,687.28
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,976.01,699.2
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,988.69,706.38
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,997.5,711.28
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,999.63,713.59
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,997.84,713.64
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,989.5,709.73
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,977.34,703.55
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,958.29,692.62
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,935.74,679.56
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,904.19,660.66
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,877.28,644.83
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,836.05,620.17
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,792.61,593.74
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,740.55,560.06
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,687.41,524.93
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,624.83,482.46
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,562.86,438.1
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,492.6,384.2
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,422.18,327.98
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,332.09,256.23
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,251.07,186.67
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,118.71,36.1
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,14.77,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,24.42,12.89
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,35.02,24.32
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,43.86,32.47
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,69.97,39.62
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,120.7,68.59
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,174.57,109.45
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,233.44,158.43
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,294.38,210.29
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,356.22,262.52
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,415.06,312.01
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,474.89,360.77
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,532.1,406.08
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,589.26,449.88
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,641.21,488.44
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,692.18,525.14
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,738.9,557.2
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,783.51,585.99
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,822.0,610.0
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,857.67,631.86
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,889.09,650.94
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,917.28,667.8
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,938.89,681.37
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,956.9,692.68
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,968.75,699.03
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,976.81,703.08
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,978.23,703.74
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,975.82,702.12
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,967.27,697.09
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,955.04,689.87
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,935.29,677.94
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,912.18,663.94
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,888.62,649.73
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,854.46,628.48
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,813.15,603.28
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,769.78,576.37
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,717.41,541.64
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,664.21,505.74
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,604.78,465.29
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,542.95,420.32
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,466.95,362.2
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,395.03,304.91
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,305.8,233.45
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,225.86,164.73
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,106.74,15.45
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.53,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,18.57,8.15
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,36.71,25.77
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,54.41,41.72
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,73.94,56.05
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,94.9,73.08
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,116.14,89.97
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,138.36,107.44
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,159.03,123.58
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,181.67,141.05
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,202.68,156.88
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,224.06,172.65
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,312.26,239.39
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,410.31,311.14
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,441.46,332.02
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,472.42,352.62
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,499.74,369.61
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,526.34,385.64
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,604.82,441.6
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,689.95,500.48
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,787.08,569.6
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,882.49,632.43
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,903.12,646.93
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,920.39,660.17
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,888.52,640.61
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,841.41,608.7
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,810.79,588.79
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,777.44,566.71
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,741.79,543.22
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,692.76,510.53
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,796.41,589.45
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,877.54,645.89
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,832.24,616.34
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,790.97,590.33
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,637.76,484.73
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,488.75,375.54
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,553.62,428.04
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,597.77,463.26
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,533.09,415.61
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,470.06,368.44
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,391.26,307.72
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,321.93,251.98
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,237.37,182.64
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,162.96,118.1
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,77.0,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,14.3,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,23.63,11.34
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,35.5,24.48
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,46.86,34.87
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,58.25,38.64
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,59.28,43.68
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,68.12,50.83
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,76.95,57.81
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,63.26,46.36
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,49.28,34.74
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,120.54,91.74
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,192.35,147.51
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,223.82,171.04
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,258.86,197.12
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,349.73,265.56
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,445.68,335.85
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,467.15,349.89
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,487.81,363.52
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,579.16,430.23
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,670.65,495.13
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,780.49,574.4
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,875.53,637.43
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,896.27,649.87
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,913.65,660.95
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,925.54,667.29
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,933.9,671.54
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,935.57,673.01
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,941.72,677.58
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,933.26,672.92
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,921.25,666.26
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,901.63,654.83
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,878.81,641.44
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,847.33,622.38
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,813.21,601.52
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,772.52,576.04
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,729.99,548.99
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,680.78,517.13
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,627.39,481.51
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,564.73,437.44
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,503.44,392.1
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,427.31,333.71
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,355.65,276.41
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,266.47,203.98
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,187.55,134.73
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,86.46,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,13.82,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,22.87,10.18
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,33.98,22.99
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,44.63,32.76
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,70.39,41.85
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,117.57,69.18
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,123.22,84.17
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,100.02,76.34
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,124.82,95.88
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,150.31,115.69
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,166.6,127.98
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,183.23,140.44
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,275.93,211.71
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,380.63,290.52
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,407.16,309.98
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,433.16,328.97
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,586.39,447.07
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,753.24,569.87
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,791.37,593.78
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,826.96,616.4
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,685.79,512.45
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,505.81,374.69
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,579.37,430.15
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,666.8,493.43
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,663.99,491.08
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,659.62,488.12
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,812.27,603.15
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,941.59,691.89
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,807.33,598.97
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,642.95,477.48
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,776.95,580.08
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,886.83,656.46
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,854.31,635.12
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,819.27,612.87
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,777.77,586.78
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,734.44,559.05
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,680.28,522.13
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,629.6,487.07
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,566.24,441.52
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,504.31,394.66
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,428.52,335.54
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,357.24,277.68
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,266.68,203.43
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,186.46,131.75
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,84.88,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,13.82,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.91,9.51
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,35.24,23.87
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,47.05,34.64
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,72.36,43.56
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,119.74,70.55
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,170.43,108.44
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,226.93,154.83
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,283.05,202.54
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,344.18,254.47
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,403.72,304.68
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,462.55,353.0
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,519.51,397.85
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,577.47,441.94
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,629.96,482.13
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,679.47,519.14
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,726.13,552.13
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,771.08,581.8
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,810.01,606.67
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,846.18,629.37
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,877.81,649.05
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,906.38,666.58
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,928.21,680.63
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,946.43,692.36
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,959.12,699.06
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,968.02,703.39
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,969.18,703.95
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,966.5,702.38
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,957.21,697.12
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,944.24,689.62
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,924.81,677.73
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,902.02,663.71
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,871.75,644.71
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,838.64,623.76
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,804.36,602.75
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,760.76,574.99
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,708.48,540.8
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,655.43,505.28
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,591.25,459.74
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,528.13,412.26
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,455.86,355.67
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,384.4,297.49
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,291.76,221.62
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,209.84,146.01
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,79.47,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,13.82,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.97,8.78
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,35.31,23.86
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,47.13,34.67
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,71.65,43.19
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,118.57,69.67
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,169.58,107.79
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,226.39,154.4
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,282.1,201.66
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,345.19,255.01
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,403.03,304.02
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,462.13,352.68
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,518.8,397.45
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,576.24,441.35
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,627.35,480.79
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,677.66,518.66
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,724.25,551.72
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,769.03,581.39
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,807.32,605.94
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,842.85,628.33
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,873.86,647.7
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,901.65,664.81
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,922.79,678.5
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,940.35,689.88
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,951.87,695.89
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,959.64,699.54
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,960.27,700.08
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,957.11,698.31
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,947.78,692.64
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,934.81,684.73
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,914.65,671.81
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,891.21,657.13
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,867.21,642.31
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,832.83,620.4
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,791.02,594.29
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,747.27,566.47
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,694.77,530.8
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,641.58,493.98
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,581.42,452.05
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,519.17,405.62
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,442.38,345.55
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,370.08,286.58
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,277.42,210.43
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,195.74,133.47
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,73.23,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.58,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,16.71,4.18
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,35.92,24.3
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,54.67,41.05
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,73.09,53.87
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,96.66,72.1
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,121.94,92.19
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,148.12,112.98
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,183.51,139.92
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,223.22,170.26
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,276.9,211.24
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,340.08,259.51
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,407.1,310.7
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,488.09,371.93
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,571.23,435.74
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,663.48,505.43
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,709.44,537.64
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,753.7,567.28
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,791.75,591.39
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,827.25,613.47
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,856.63,631.37
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,888.52,650.88
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,834.73,613.96
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,755.35,554.58
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,760.93,558.99
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,764.31,561.48
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,675.17,497.56
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,582.87,430.62
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,592.68,439.29
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,615.06,456.07
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,518.43,387.36
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,437.09,328.25
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,415.46,313.63
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,393.19,298.2
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,458.3,350.53
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,502.12,386.41
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,460.78,356.24
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,419.04,325.64
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,373.46,291.66
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,328.0,256.78
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,273.39,213.53
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,220.96,170.64
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,159.8,119.82
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,103.24,66.74
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,37.23,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,11.91,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,20.65,5.44
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,35.59,23.9
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,50.07,37.11
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,71.32,46.57
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,112.0,71.98
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,155.15,104.53
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,202.41,142.76
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,250.1,182.98
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,298.5,223.35
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,334.23,253.61
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,365.35,278.82
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,408.49,311.99
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,452.42,344.99
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,487.0,370.91
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,520.44,395.5
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,581.66,440.46
