Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,642.65,484.54
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,662.65,497.87
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,679.29,508.82
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,701.42,523.33
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,721.89,536.51
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,737.83,547.55
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,751.89,557.31
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,846.41,627.73
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,922.16,678.5
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,821.36,609.43
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,687.48,511.12
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,652.94,487.58
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,617.32,462.54
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,656.94,495.54
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,706.17,534.52
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,751.68,570.56
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,783.0,593.54
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,723.59,552.48
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,664.27,511.46
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,627.44,486.14
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,588.43,458.31
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,522.83,409.54
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,459.14,360.77
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,384.72,302.0
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,314.75,244.59
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,222.88,168.58
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,143.1,91.41
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,50.54,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.0,12.0,3.8,21.0,13.5,11.44,0.0
2016,10,20,7,0,44.0,24.0,4.2,21.0,27.0,20.64,4.26
2016,10,20,7,15,130.5,46.5,4.5,21.0,66.5,37.39,25.5
2016,10,20,7,30,217.0,69.0,4.8,21.0,106.0,54.34,41.03
2016,10,20,7,45,108.5,36.0,5.1,21.5,54.5,33.93,20.17
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.78,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.7,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,6.5,6.3,22.5,6.5,6.03,0.0
2016,10,20,9,0,0.0,8.0,6.6,23.0,8.0,7.42,0.47
2016,10,20,9,15,0.0,16.5,6.7,23.0,16.5,15.32,6.96
2016,10,20,9,30,0.0,25.0,6.8,23.0,25.0,23.23,13.41
2016,10,20,9,45,9.0,122.5,6.9,23.5,128.0,118.66,90.65
2016,10,20,10,0,18.0,220.0,7.0,24.0,231.0,215.44,167.11
2016,10,20,10,15,56.5,264.0,7.0,24.0,301.0,285.54,222.19
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,357.77,278.43
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,433.0,336.61
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,508.93,394.59
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,598.29,464.52
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,696.54,540.03
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,692.96,534.39
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,676.31,519.58
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,802.56,618.36
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,915.84,700.75
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,929.66,708.86
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,939.96,715.01
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,650.5,503.94
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,317.68,242.44
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,522.35,404.55
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,697.08,538.95
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,802.97,623.21
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,875.82,678.04
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,845.19,657.11
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,811.9,634.6
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,770.46,606.82
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,727.16,577.29
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,683.02,545.54
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,633.67,509.26
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,569.7,460.63
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,507.08,410.66
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,434.32,350.74
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,365.34,291.48
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,270.71,209.9
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,184.14,116.48
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,69.52,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,9.53,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,17.63,1.82
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,25.44,16.18
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,32.92,23.52
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,59.63,30.51
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,115.33,61.69
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,173.15,106.38
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,235.58,160.17
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,299.86,217.31
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,364.15,274.0
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,425.77,327.77
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,487.86,380.1
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,546.84,428.19
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,605.17,473.98
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,659.23,515.92
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,711.54,555.3
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,759.07,588.04
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,804.12,617.39
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,845.08,643.13
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,882.96,666.36
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,914.68,685.48
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,942.79,702.06
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,964.76,715.88
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,982.83,727.23
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,995.01,735.29
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,1003.13,740.91
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,1004.87,742.04
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,1002.53,740.73
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,993.26,733.66
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,980.05,724.26
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,960.16,712.06
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,936.66,697.62
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,905.18,677.91
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,870.67,656.15
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,828.64,629.91
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,784.41,601.8
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,732.01,566.64
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,684.62,534.35
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,619.77,488.88
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,555.79,440.95
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,477.43,378.4
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,403.06,316.13
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,304.08,233.33
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,212.2,127.14
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,84.85,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,9.53,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,17.78,0.25
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,25.06,15.88
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,32.08,22.88
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,58.56,30.12
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,113.97,61.18
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,171.75,105.52
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,234.28,158.81
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,295.78,213.39
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,361.04,270.48
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,422.12,323.45
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,483.73,375.15
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,542.29,421.99
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,600.1,466.43
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,653.74,506.74
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,705.71,544.46
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,752.65,576.79
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,797.05,605.54
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,837.41,631.14
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,874.75,654.42
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,905.16,672.86
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,931.99,688.87
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,954.01,703.09
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,972.24,714.93
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,983.97,722.66
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,991.71,728.01
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,992.94,729.3
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,990.17,728.22
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,980.12,721.62
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,966.24,712.71
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,945.8,700.59
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,921.88,686.25
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,889.45,666.59
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,854.21,644.9
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,818.86,623.8
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,774.26,595.81
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,719.85,559.07
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,664.66,520.89
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,598.44,473.75
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,533.33,423.89
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,452.8,360.01
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,381.98,300.59
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,283.15,216.89
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,190.34,105.14
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,73.34,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,10.01,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,17.48,0.0
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,30.77,20.39
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,44.34,33.37
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,69.12,46.59
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,110.82,73.94
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,151.89,105.18
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,198.28,143.46
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,244.24,184.21
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,288.71,223.01
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,339.32,265.2
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,393.06,309.18
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,432.23,340.39
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,468.33,368.07
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,481.86,377.8
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,492.96,384.92
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,465.5,362.35
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,435.75,337.52
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,510.23,395.4
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,598.45,462.06
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,660.64,508.85
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,736.13,564.38
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,646.7,495.78
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,549.34,420.67
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,622.05,475.88
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,683.5,521.55
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,695.32,530.91
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,705.36,539.35
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,688.81,528.01
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,670.51,515.58
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,750.33,578.03
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,815.01,625.81
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,707.11,548.73
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,609.95,475.9
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,571.95,449.27
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,533.0,421.2
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,491.16,389.98
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,448.46,357.52
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,397.53,318.72
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,347.34,279.19
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,289.39,231.88
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,234.19,185.1
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,164.83,125.14
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,87.62,40.89
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,32.2,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,10.48,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,17.49,0.0
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,28.86,18.36
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,39.78,28.86
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,63.1,37.93
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,109.82,64.42
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,153.01,103.56
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,182.43,133.76
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,225.93,169.13
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,272.85,207.11
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,349.45,265.9
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,445.24,340.24
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,357.8,276.35
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,220.59,168.93
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,238.07,182.07
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,255.84,194.92
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,331.56,252.03
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,407.29,307.68
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,445.8,335.53
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,478.55,359.23
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,457.18,342.12
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,423.33,316.31
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,545.25,407.56
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,672.85,499.14
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,795.33,587.32
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,907.68,661.55
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,790.97,582.38
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,659.3,487.72
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,644.75,479.56
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,628.68,469.48
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,479.69,361.76
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,333.7,252.39
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,574.37,439.11
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,763.38,576.14
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,719.42,546.72
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,674.17,517.65
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,619.81,480.51
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,565.46,441.54
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,498.35,391.15
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,433.45,340.84
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,354.66,278.12
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,281.16,217.46
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,190.78,141.92
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,103.5,40.69
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,36.06,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.34,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.48,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,18.09,9.32
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,29.72,20.13
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,43.15,30.56
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,56.34,41.73
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,70.53,53.51
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,84.83,65.16
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,154.71,119.13
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,237.42,183.51
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,279.86,217.01
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,327.73,254.46
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,345.89,268.53
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,362.52,280.77
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,400.64,309.92
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,440.3,339.86
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,496.9,381.86
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,551.52,421.79
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,579.93,442.38
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,607.86,462.62
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,637.81,483.71
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,667.5,504.43
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,691.89,522.4
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,726.12,547.02
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,707.29,532.64
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,696.99,524.36
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,695.67,524.08
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,692.54,522.54
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,722.1,545.28
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,736.45,557.46
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,723.5,549.49
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,707.86,539.85
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,585.45,450.6
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,483.24,373.75
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,271.75,213.35
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,70.74,51.88
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,62.33,45.4
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,53.92,38.67
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,45.53,32.02
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,37.14,25.21
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,28.76,18.21
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,20.4,11.11
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,12.97,4.66
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.86,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,9.05,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,15.08,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,26.14,15.84
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,37.93,27.17
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,58.49,34.44
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,104.87,60.34
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,154.32,96.99
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,209.76,142.62
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,264.32,189.51
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,322.16,238.96
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,377.61,286.03
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,435.64,333.72
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,431.8,332.16
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,401.31,307.64
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,413.81,316.96
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,426.64,325.85
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,571.42,436.62
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,727.55,550.67
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,764.81,574.48
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,799.6,597.26
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,831.86,616.96
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,855.88,630.98
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,875.66,643.45
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,892.06,653.78
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,902.23,659.23
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,908.84,662.53
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,909.06,663.14
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,913.39,666.66
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,700.63,522.22
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,464.62,348.01
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,465.02,350.77
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,464.17,351.45
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,400.2,304.42
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,324.26,247.91
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,532.78,411.86
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,687.25,527.1
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,633.48,488.93
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,579.59,451.05
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,513.06,401.16
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,448.68,351.21
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,371.03,289.4
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,298.65,229.43
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,203.54,149.55
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,110.77,20.62
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,40.4,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,15.04,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,27.79,16.87
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,40.76,29.41
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,60.77,37.38
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,106.44,63.41
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,154.42,98.6
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,208.75,142.52
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,262.07,187.15
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,319.55,234.81
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,374.81,280.22
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,431.78,325.23
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,485.45,365.45
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,539.47,403.94
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,589.44,441.0
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,638.28,476.37
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,682.28,507.09
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,724.49,535.97
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,761.63,560.91
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,796.39,584.18
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,830.88,606.57
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,857.44,623.68
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,729.07,535.91
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,559.79,412.65
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,749.69,553.76
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,912.12,662.63
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,912.35,661.67
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,916.63,665.13
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,906.88,660.12
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,893.62,653.06
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,872.52,640.48
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,848.29,625.93
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,814.61,605.43
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,778.58,583.17
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,735.54,556.52
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,694.93,531.06
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,640.48,494.27
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,585.93,456.32
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,520.15,407.11
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,456.41,357.68
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,378.4,295.36
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,305.7,234.83
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,209.12,152.8
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,113.69,4.49
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,42.12,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,16.2,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,24.12,13.87
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,33.66,23.53
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,54.5,30.31
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,104.3,57.28
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,156.86,95.93
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,215.01,143.56
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,274.2,194.11
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,334.44,245.32
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,392.75,294.68
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,452.22,343.51
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,508.79,388.88
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,565.38,432.89
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,616.23,471.11
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,666.49,507.76
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,712.13,540.21
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,755.8,569.01
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,683.34,514.22
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,572.31,429.54
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,623.02,466.8
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,675.44,503.76
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,811.83,603.48
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,926.04,678.74
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,936.7,684.92
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,943.57,689.71
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,761.14,566.88
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,542.57,406.32
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,538.97,405.24
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,534.23,402.18
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,726.46,547.87
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,872.15,649.2
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,840.0,627.7
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,812.26,610.66
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,770.0,583.09
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,725.91,553.95
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,671.43,517.11
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,616.48,478.98
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,549.97,430.83
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,489.24,383.98
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,408.41,319.01
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,333.32,255.96
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,231.97,168.75
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,131.26,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,50.24,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,16.0,22.0,16.2,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,23.79,13.3
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,32.9,22.69
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,51.97,28.23
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,101.38,54.23
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,154.12,93.12
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,214.41,143.0
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,271.32,192.18
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,331.56,243.93
