Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,389.47,293.6
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,448.32,342.58
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,504.11,386.99
2016,10,29,10,0,866.0,83.0,3.2,26.0,579.0,558.95,429.06
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,609.48,467.27
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,658.6,503.3
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,703.03,535.15
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,745.21,563.09
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,782.9,588.38
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,817.81,611.64
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,847.19,630.09
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,873.32,646.32
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,893.39,659.52
2016,10,29,12,30,913.0,92.0,3.4,29.0,745.0,909.9,670.47
2016,10,29,12,45,591.5,211.5,3.45,29.0,632.5,778.35,580.43
2016,10,29,13,0,270.0,331.0,3.5,29.0,520.0,611.26,456.51
2016,10,29,13,15,583.5,210.0,3.5,29.0,607.0,778.55,583.78
2016,10,29,13,30,897.0,89.0,3.5,29.0,694.0,923.13,682.66
2016,10,29,13,45,889.5,87.5,3.55,29.5,669.0,913.14,674.69
2016,10,29,14,0,882.0,86.0,3.6,30.0,644.0,899.58,665.66
2016,10,29,14,15,870.5,84.5,3.6,29.5,612.0,879.03,654.42
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,855.3,641.05
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,826.08,622.59
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,787.35,597.44
2016,10,29,15,15,779.5,83.5,3.55,28.5,453.5,743.82,569.58
2016,10,29,15,30,756.0,80.0,3.5,28.0,409.0,698.65,540.03
2016,10,29,15,45,721.0,76.5,3.45,28.0,360.5,643.67,501.62
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,592.81,465.36
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,525.52,414.11
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,460.39,362.7
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,378.62,296.59
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,302.86,232.84
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,202.93,146.1
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,102.87,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,15.25,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,26.75,15.21
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,40.2,28.77
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,59.05,36.68
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,105.26,62.67
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,152.8,97.21
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,206.99,140.97
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,260.95,186.13
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,320.12,235.53
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,375.9,282.33
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,433.33,329.01
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,488.58,372.56
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,543.29,414.18
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,593.64,451.16
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,643.06,486.16
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,687.7,517.02
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,730.68,545.56
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,768.31,570.17
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,803.43,592.96
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,831.25,609.59
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,861.26,627.63
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,881.74,641.12
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,898.79,652.57
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,910.55,659.93
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,918.72,665.12
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,918.97,666.21
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,915.56,665.15
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,906.81,660.78
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,894.49,654.24
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,873.99,642.4
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,857.72,633.47
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,827.6,615.19
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,794.74,594.97
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,752.57,568.92
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,708.63,541.11
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,655.9,505.26
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,602.61,468.05
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,536.42,419.51
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,476.31,372.82
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,396.87,308.81
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,323.07,246.62
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,221.19,157.24
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,118.36,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,13.34,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,21.22,10.77
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,30.47,20.63
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,49.1,26.07
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,102.54,54.46
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,156.53,94.05
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,216.04,143.36
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,274.21,193.78
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,335.53,246.64
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,394.59,297.46
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,454.49,347.48
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,511.18,392.8
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,566.99,435.8
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,618.04,474.44
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,667.54,510.74
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,712.36,542.88
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,754.84,570.91
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,792.91,596.63
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,828.09,620.29
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,856.29,637.9
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,881.01,653.17
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,900.51,665.98
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,916.35,676.47
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,926.27,682.16
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,932.39,685.5
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,932.37,685.99
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,928.58,684.2
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,917.36,677.97
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,902.58,669.51
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,880.54,655.96
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,855.32,640.33
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,829.84,624.52
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,794.53,601.82
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,751.11,573.91
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,706.01,544.35
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,650.26,505.55
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,594.32,465.65
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,527.54,415.94
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,467.18,368.43
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,384.83,301.94
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,308.75,237.68
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,207.04,146.65
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,86.87,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,13.34,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,22.38,10.96
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,34.31,23.41
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,51.47,29.93
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,96.6,53.99
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,145.19,89.1
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,200.01,133.62
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,177.26,129.18
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,115.55,88.33
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,207.04,159.18
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,314.44,242.0
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,411.85,317.25
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,533.38,410.86
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,582.85,448.42
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,631.26,484.4
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,590.51,450.56
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,522.46,395.61
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,545.56,412.93
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,568.17,429.41
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,596.26,448.83
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,623.83,467.68
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,762.57,572.44
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,881.01,654.45
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,891.27,659.53
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,897.94,663.01
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,761.84,569.33
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,593.48,444.0
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,587.4,441.46
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,579.84,437.18
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,717.4,544.22
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,831.49,626.49
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,801.05,606.04
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,768.02,584.56
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,446.37,349.77
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,94.11,69.35
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,364.85,289.82
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,573.2,449.94
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,510.84,401.74
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,447.11,351.74
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,364.12,284.29
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,287.8,219.73
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,189.1,130.37
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,71.65,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,11.44,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,24.03,11.57
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,37.98,26.32
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,54.83,34.14
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,97.36,57.43
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,144.16,90.97
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,196.39,132.67
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,248.46,176.48
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,305.54,224.75
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,359.38,270.43
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,415.03,316.46
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,384.4,295.77
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,317.69,243.89
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,342.28,262.74
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,366.94,281.19
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,528.16,406.55
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,702.82,537.13
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,739.06,561.1
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,772.91,583.77
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,799.77,601.67
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,823.55,617.46
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,842.29,629.59
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,857.8,639.58
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,760.7,570.98
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,646.03,484.95
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,594.1,447.12
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,527.38,398.07
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,694.72,525.69
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,835.26,625.55
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,812.79,609.59
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,787.6,593.11
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,741.81,562.59
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,694.85,531.03
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,648.97,500.33
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,602.27,467.72
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,534.69,418.1
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,474.6,372.79
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,405.6,319.91
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,340.41,268.28
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,247.13,193.24
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,173.97,132.25
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,101.16,67.09
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,12.98,3.37
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,23.2,13.96
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,37.17,25.01
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,50.81,36.52
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,65.0,48.39
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,79.32,60.17
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,104.6,80.49
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,130.43,100.9
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,151.64,117.49
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,173.72,134.7
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,169.05,130.43
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,163.44,125.44
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,186.32,143.12
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,209.88,161.12
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,138.88,105.47
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,68.02,49.19
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,51.22,35.74
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,34.44,22.23
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,24.66,14.29
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,14.89,6.37
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,37.25,24.37
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,59.64,42.25
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,38.17,25.09
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,16.74,7.88
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,15.81,7.14
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,14.88,6.4
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,14.41,6.04
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,13.94,5.67
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,12.08,4.18
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.68
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.94
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,9.28,1.97
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,10.2,2.75
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,8.8,1.62
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,7.41,0.48
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,6.02,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.63,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,3.24,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.85,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.92,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,16.71,5.54
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,29.55,19.49
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,45.91,32.61
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,62.7,47.06
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,81.03,62.59
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,99.59,78.07
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,108.54,85.2
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,117.37,92.08
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,123.38,96.74
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,129.32,101.31
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,175.24,138.01
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,226.48,178.41
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,223.69,175.76
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,223.29,175.07
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,168.12,130.69
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,112.28,85.54
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,182.71,141.88
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,255.49,198.89
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,228.53,177.11
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,201.11,155.18
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,154.29,118.32
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,107.79,81.35
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,167.35,128.67
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,229.06,176.73
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,174.05,133.64
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,119.74,90.74
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,127.32,96.96
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,135.09,103.29
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,124.36,95.12
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,113.63,86.91
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,125.83,96.96
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,138.81,107.65
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,149.23,116.57
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,160.24,125.94
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,138.42,108.42
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,116.92,90.99
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,95.62,73.7
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,74.26,56.02
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,54.8,39.57
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,34.84,22.55
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,19.03,7.78
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.77,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,8.33,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,15.76,7.78
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,26.45,16.5
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,37.15,25.77
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,47.87,34.96
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,58.6,44.03
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,35.75,24.63
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,12.98,5.32
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,77.25,58.99
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,141.4,111.19
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,154.47,121.14
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,167.81,131.3
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,181.99,142.07
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,196.54,153.05
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,195.39,151.55
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,194.05,149.96
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,237.41,183.9
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,290.61,224.9
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,305.52,236.09
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,320.75,247.64
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,294.96,227.63
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,258.21,199.27
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,208.96,160.79
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,159.81,122.05
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,178.87,137.31
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,198.4,152.78
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,319.73,249.22
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,447.31,347.23
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,297.83,232.4
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,155.83,119.84
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,116.64,89.14
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,78.23,58.41
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,235.51,189.3
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,390.59,313.52
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,333.76,268.55
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,291.12,234.6
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,245.04,197.58
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,200.43,160.76
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,149.19,117.56
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,100.1,75.43
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,55.4,32.47
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,16.84,4.24
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,33.43,22.84
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,49.24,31.54
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,90.88,54.65
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,111.21,78.37
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,106.47,83.53
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,126.38,99.73
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,146.94,116.22
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,162.51,128.53
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,178.14,140.72
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,194.79,153.59
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,211.65,166.48
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,265.26,208.93
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,319.21,251.19
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,349.91,274.46
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,381.83,298.53
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,468.3,366.09
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,562.49,437.92
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,334.7,263.82
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,97.2,73.06
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,146.58,112.86
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,197.39,153.03
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,109.01,82.8
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,24.19,14.16
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,25.58,15.34
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,26.98,16.5
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,19.52,10.41
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.08,4.31
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,13.93,5.86
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,15.79,7.42
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,43.7,30.51
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,71.68,53.61
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,38.56,26.47
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.1,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.46,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.39,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.78,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.17,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,35.3,23.87
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,66.07,49.26
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,66.08,49.0
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,66.1,48.78
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,86.68,65.42
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,107.45,82.04
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,107.02,81.37
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,106.6,80.75
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,157.41,121.19
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,209.56,162.04
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,179.53,137.94
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,149.29,113.81
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,193.31,148.56
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,238.61,183.8
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,182.75,140.21
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,127.39,96.61
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,167.32,128.45
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,208.59,160.93
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,200.7,154.85
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,192.83,148.91
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,170.72,131.68
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,148.69,114.41
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,115.73,88.42
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,83.23,62.47
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,47.87,33.9
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.98,5.17
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.12,3.64
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.26,2.1
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,200.45,164.11
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,365.6,293.99
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,283.56,224.28
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,209.8,160.59
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,120.85,70.76
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,20.92,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.19,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,20.41,11.55
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,34.38,23.02
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,48.02,34.86
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,62.22,47.02
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,76.54,59.12
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,68.3,52.02
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,59.53,44.47
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,73.08,55.65
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,86.59,66.68
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,130.87,102.87
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,176.19,139.4
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,200.32,158.55
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,225.25,178.31
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,207.34,163.32
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,188.6,147.75
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,170.38,133.02
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,151.89,118.06
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,160.16,124.68
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,168.56,131.4
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,237.79,187.0
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,321.64,253.08
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,314.63,247.5
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,307.41,242.02
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,249.7,196.59
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,204.68,160.76
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,189.22,148.62
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,173.75,136.38
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,145.19,113.56
