Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,9.53,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,16.57,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,24.83,15.16
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,52.62,27.37
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,97.03,53.61
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,150.15,93.91
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,204.99,140.68
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,263.02,191.68
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,318.77,241.32
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,376.69,291.67
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,431.65,338.34
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,487.08,383.72
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,538.21,425.26
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,588.56,464.97
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,631.44,497.3
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,674.35,528.67
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,712.55,556.23
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,748.27,579.72
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,779.69,598.76
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,808.24,615.33
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,830.0,629.6
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,848.39,641.64
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,860.55,648.27
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,869.15,652.61
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,870.97,654.7
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,869.18,654.55
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,860.11,650.04
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,847.57,643.28
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,827.37,632.14
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,810.9,623.6
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,780.97,604.58
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,748.41,583.49
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,706.6,554.54
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,663.21,523.92
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,608.08,483.79
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,552.88,441.62
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,482.33,386.76
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,419.6,335.16
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,328.69,258.92
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,246.53,179.9
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,114.96,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,25.73,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,26.91,16.98
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,50.49,24.25
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,98.46,51.86
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,154.68,95.13
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,211.4,144.71
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,273.77,201.16
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,333.0,256.03
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,394.01,311.46
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,451.43,362.66
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,509.18,412.52
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,562.81,457.21
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,615.32,499.34
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,663.23,536.53
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,709.17,571.21
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,749.49,600.82
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,787.01,627.03
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,819.13,648.08
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,847.95,666.56
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,870.96,682.35
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,890.3,695.62
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,903.82,703.56
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,913.47,708.92
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,916.53,711.16
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,915.67,710.88
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,907.39,705.95
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,895.33,698.56
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,876.72,686.67
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,854.68,672.42
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,823.72,651.72
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,790.1,628.93
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,748.11,599.71
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,704.31,568.6
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,650.82,529.31
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,602.38,492.44
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,533.76,436.95
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,467.14,380.44
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,377.1,302.47
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,294.31,218.56
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,136.61,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,8.1,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,13.86,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,22.28,13.04
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,48.58,24.95
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,93.9,51.31
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,149.29,93.73
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,202.97,140.27
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,260.81,192.03
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,316.34,242.9
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,373.87,294.73
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,428.56,342.65
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,483.61,389.4
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,534.56,432.13
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,584.7,473.03
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,627.92,506.7
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,671.11,539.38
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,709.4,568.96
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,745.22,594.74
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,776.01,615.37
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,803.89,633.78
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,825.93,649.36
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,844.61,662.65
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,856.27,669.77
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,864.35,674.52
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,865.76,675.96
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,863.57,675.06
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,854.92,668.46
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,842.84,659.6
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,830.83,653.44
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,808.83,640.07
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,778.26,619.21
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,745.15,596.33
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,702.54,565.87
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,658.34,533.69
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,603.67,491.94
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,548.89,448.1
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,478.83,392.29
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,416.8,340.09
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,327.1,262.65
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,245.81,182.32
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,114.81,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.06,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,28.23,17.43
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,46.07,32.42
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,69.6,51.62
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,95.78,73.48
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,122.16,95.77
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,150.47,119.82
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,118.25,94.5
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,79.14,62.27
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,180.07,146.27
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,288.86,235.2
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,265.12,215.41
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,228.76,184.83
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,208.08,167.43
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,190.92,152.75
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,205.37,164.43
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,220.18,176.34
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,153.99,122.11
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,88.62,68.09
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,248.12,200.25
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,425.38,341.1
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,238.64,192.18
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,47.46,33.99
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,60.05,44.68
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,72.65,55.32
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,254.53,208.19
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,432.91,352.1
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,390.03,317.34
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,347.24,283.14
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,209.58,171.09
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,84.74,66.03
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,75.48,58.6
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,66.22,50.99
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,57.2,43.37
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,48.33,35.8
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,38.55,27.4
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,28.77,18.88
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,19.94,11.06
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.11,2.99
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.55,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.16,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.4,0.65
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.11,3.99
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.82,7.33
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,19.0,11.05
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,23.19,14.73
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,69.3,54.93
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,115.62,94.69
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,92.32,74.31
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,68.87,53.93
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,41.36,30.16
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.93,6.41
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,60.96,46.86
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,108.66,87.34
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,124.6,100.65
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,140.75,114.11
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,145.79,118.24
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,150.89,122.47
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,118.12,94.91
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,85.76,67.59
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,92.01,72.79
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,98.34,78.03
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,84.34,66.25
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,70.78,54.84
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,60.03,45.78
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,49.3,36.7
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,50.22,37.56
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,51.15,38.44
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,94.81,75.93
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,144.19,118.02
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,130.24,106.54
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,116.39,95.1
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,99.85,81.04
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,83.25,66.74
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,67.15,52.67
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,50.89,38.28
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,34.31,23.51
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,18.56,9.01
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,9.27,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.91,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.01,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.18,2.97
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.29,7.56
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,20.39,12.14
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,25.97,17.07
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,31.55,21.96
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,35.28,25.18
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,39.01,28.36
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,65.6,51.18
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,92.37,73.85
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,74.95,58.81
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,57.68,43.94
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,73.1,56.9
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,88.62,69.81
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,111.11,88.62
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,133.93,107.57
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,85.75,67.11
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,39.07,27.65
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,83.42,65.16
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,129.51,103.74
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,129.66,103.85
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,129.83,104.06
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,134.56,108.11
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,139.42,112.29
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,97.59,77.33
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,57.69,43.67
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,46.49,34.21
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,35.31,24.71
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,234.48,197.9
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,422.52,354.76
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,391.64,329.78
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,360.24,304.6
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,322.02,272.59
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,283.97,240.11
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,240.85,202.94
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,198.67,165.6
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,146.81,118.76
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,97.5,71.04
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,45.0,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,6.48,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,11.11,3.78
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,16.68,8.82
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,22.25,13.83
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,27.83,18.8
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,33.42,23.72
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,81.51,65.43
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,130.34,107.02
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,104.12,84.28
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,77.3,61.13
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,88.61,70.67
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,100.01,80.16
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,85.77,67.93
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,71.71,55.91
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,67.98,52.69
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,64.25,49.46
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,172.66,140.68
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,286.07,232.47
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,220.92,179.08
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,165.18,133.13
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,111.86,89.11
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,60.52,46.01
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,172.55,140.86
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,291.39,238.29
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,315.8,258.41
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,340.25,278.87
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,213.08,174.95
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,86.16,67.9
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,104.85,84.04
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,124.99,101.22
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,399.15,337.93
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,615.06,513.01
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,565.66,472.49
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,515.92,431.96
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,446.72,373.71
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,380.39,315.84
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,299.52,243.7
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,225.79,169.09
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,106.18,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,13.34,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,19.55,9.43
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,39.28,20.02
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,85.25,45.02
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,138.23,84.26
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,191.86,130.8
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,250.53,184.43
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,307.22,237.74
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,366.01,292.31
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,421.21,343.06
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,476.12,392.29
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,321.66,268.72
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,105.73,84.77
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,135.0,109.31
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,164.87,133.93
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,147.51,118.98
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,130.05,104.05
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,178.13,143.9
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,227.9,184.58
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,174.61,140.52
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,121.66,96.47
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,135.13,107.71
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,148.9,119.14
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,120.09,95.31
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,91.63,71.68
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,104.53,82.59
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,117.83,93.82
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,122.86,98.17
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,128.21,102.83
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,97.12,76.93
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,67.0,51.62
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,59.99,45.88
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,52.99,40.07
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,288.84,246.52
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,478.92,404.01
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,406.68,341.8
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,340.51,283.9
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,251.21,205.18
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,171.32,128.41
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,80.58,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,12.39,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,21.06,10.33
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,39.99,22.8
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,80.5,45.23
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,130.39,81.99
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,180.48,124.8
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,235.43,173.85
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,288.84,222.44
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,344.91,272.54
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,397.91,318.64
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,450.93,363.19
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,345.22,281.99
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,186.49,151.38
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,197.14,160.17
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,207.89,168.41
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,324.43,263.59
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,436.13,351.42
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,449.42,360.25
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,462.02,369.18
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,349.57,280.5
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,212.64,169.78
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,325.64,262.36
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,445.1,355.74
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,476.22,380.21
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,519.55,414.07
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,543.66,433.22
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,565.81,450.95
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,673.49,534.39
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,762.13,597.2
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,706.81,556.1
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,646.94,512.92
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,631.91,502.06
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,613.67,488.04
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,557.87,445.11
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,502.54,401.56
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,432.57,349.22
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,365.57,295.93
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,277.79,222.42
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,198.16,147.2
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,92.9,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,16.7,6.69
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,28.72,19.02
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,43.24,32.41
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,58.0,45.89
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,74.26,60.46
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,90.7,74.95
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,111.43,92.99
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,133.0,111.7
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,133.94,112.41
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,134.15,112.38
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,156.37,131.47
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,179.4,151.2
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,231.8,196.44
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,283.09,240.46
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,241.88,204.58
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,191.86,160.93
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,339.67,289.94
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,490.81,418.6
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,497.87,424.03
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,492.86,420.0
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,463.9,395.01
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,433.14,368.41
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,347.05,295.11
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,271.5,229.63
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,320.96,273.64
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,383.27,327.88
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,254.27,217.28
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,132.45,110.42
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,189.7,161.59
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,240.75,206.91
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,219.77,188.95
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,198.91,171.01
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,174.17,149.47
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,149.48,127.66
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,121.64,102.79
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,94.02,77.72
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,64.5,50.55
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,31.04,19.57
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,14.06,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
