Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,15,695.5,103.5,3.95,-0.5,425.5,448.68,382.89
2016,12,19,10,30,889.0,71.0,3.9,0.0,501.0,548.41,467.82
2016,12,19,10,45,901.5,72.0,3.9,0.0,529.0,595.33,508.47
2016,12,19,11,0,914.0,73.0,3.9,0.0,557.0,640.75,547.2
2016,12,19,11,15,716.0,133.5,3.85,0.5,521.0,616.7,524.97
2016,12,19,11,30,518.0,194.0,3.8,1.0,485.0,567.95,482.26
2016,12,19,11,45,406.5,227.0,3.75,1.5,458.5,533.16,451.85
2016,12,19,12,0,295.0,260.0,3.7,2.0,432.0,500.2,422.08
2016,12,19,12,15,341.5,252.0,3.65,2.5,452.5,536.52,452.03
2016,12,19,12,30,388.0,244.0,3.6,3.0,473.0,573.41,481.8
2016,12,19,12,45,425.0,232.5,3.55,3.5,482.0,609.78,510.53
2016,12,19,13,0,462.0,221.0,3.5,4.0,491.0,635.4,530.79
2016,12,19,13,15,694.0,149.0,3.45,4.0,544.5,757.21,630.61
2016,12,19,13,30,926.0,77.0,3.4,4.0,598.0,859.8,708.04
2016,12,19,13,45,919.0,76.0,3.35,4.0,578.0,854.79,703.86
2016,12,19,14,0,912.0,75.0,3.3,4.0,558.0,846.26,698.11
2016,12,19,14,15,900.0,73.5,3.25,4.0,529.5,829.61,686.38
2016,12,19,14,30,888.0,72.0,3.2,4.0,501.0,809.75,672.35
2016,12,19,14,45,870.5,70.0,3.15,4.0,466.5,781.89,652.22
2016,12,19,15,0,853.0,68.0,3.1,4.0,432.0,757.89,635.02
2016,12,19,15,15,828.5,65.0,2.9,3.5,391.0,718.29,605.73
2016,12,19,15,30,804.0,62.0,2.7,3.0,350.0,676.84,574.57
2016,12,19,15,45,767.0,58.5,2.55,3.0,305.0,624.56,533.3
2016,12,19,16,0,730.0,55.0,2.4,3.0,260.0,571.88,490.26
2016,12,19,16,15,675.0,50.0,2.1,2.5,213.0,506.09,434.03
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,442.05,377.13
2016,12,19,16,45,526.0,37.5,1.5,1.5,120.0,356.16,299.83
2016,12,19,17,0,432.0,30.0,1.2,1.0,74.0,283.49,227.78
2016,12,19,17,15,216.0,15.0,1.2,0.5,37.0,136.3,39.31
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,33.5,12.15,0.0
2016,12,20,8,0,366.0,31.0,0.1,2.0,67.0,24.82,16.02
2016,12,20,8,15,459.0,39.5,0.2,2.5,111.0,57.48,30.3
2016,12,20,8,30,552.0,48.0,0.3,3.0,155.0,104.33,61.2
2016,12,20,8,45,607.5,54.5,0.45,3.5,200.0,153.4,101.13
2016,12,20,9,0,663.0,61.0,0.6,4.0,245.0,208.21,149.22
2016,12,20,9,15,700.0,65.5,0.75,4.5,288.5,262.35,198.65
2016,12,20,9,30,737.0,70.0,0.9,5.0,332.0,318.23,249.4
2016,12,20,9,45,762.0,73.0,1.05,6.0,371.5,370.63,296.24
2016,12,20,10,0,787.0,76.0,1.2,7.0,411.0,424.08,342.6
2016,12,20,10,15,805.0,78.5,1.3,7.5,444.5,474.37,385.57
2016,12,20,10,30,823.0,81.0,1.4,8.0,478.0,524.42,427.11
2016,12,20,10,45,835.0,83.0,1.55,9.0,505.5,570.0,463.54
2016,12,20,11,0,847.0,85.0,1.7,10.0,533.0,614.26,497.94
2016,12,20,11,15,855.0,86.5,1.8,10.0,553.0,653.85,529.53
2016,12,20,11,30,863.0,88.0,1.9,10.0,573.0,691.36,559.06
2016,12,20,11,45,870.0,87.5,2.05,10.5,585.5,723.65,582.65
2016,12,20,12,0,877.0,87.0,2.2,11.0,598.0,748.87,600.58
2016,12,20,12,15,878.5,87.0,2.25,11.5,602.0,771.8,616.17
2016,12,20,12,30,880.0,87.0,2.3,12.0,606.0,791.65,629.55
2016,12,20,12,45,477.5,175.5,2.35,12.5,457.0,589.13,475.29
2016,12,20,13,0,75.0,264.0,2.4,13.0,308.0,335.75,269.87
2016,12,20,13,15,74.0,258.0,2.4,13.0,300.5,330.78,267.25
2016,12,20,13,30,73.0,252.0,2.4,13.0,293.0,325.61,263.43
2016,12,20,13,45,83.5,246.0,2.45,13.5,291.5,329.76,267.02
2016,12,20,14,0,94.0,240.0,2.5,14.0,290.0,333.76,270.49
2016,12,20,14,15,463.5,159.0,2.45,14.0,386.0,579.88,472.57
2016,12,20,14,30,833.0,78.0,2.4,14.0,482.0,780.03,623.8
2016,12,20,14,45,798.5,80.5,2.4,14.0,445.5,745.09,597.54
2016,12,20,15,0,764.0,83.0,2.4,14.0,409.0,708.04,571.58
2016,12,20,15,15,738.0,79.5,2.2,13.5,370.5,668.64,543.35
2016,12,20,15,30,712.0,76.0,2.0,13.0,332.0,632.12,516.81
2016,12,20,15,45,680.0,70.0,1.8,13.0,289.5,583.04,478.98
2016,12,20,16,0,648.0,64.0,1.6,13.0,247.0,533.6,438.98
2016,12,20,16,15,591.5,57.5,1.5,12.0,202.0,468.16,386.85
2016,12,20,16,30,535.0,51.0,1.4,11.0,157.0,405.03,334.27
2016,12,20,16,45,448.5,42.0,1.35,10.0,113.5,325.28,265.93
2016,12,20,17,0,362.0,33.0,1.3,9.0,70.0,251.91,197.71
2016,12,20,17,15,181.0,16.5,1.35,8.5,35.0,123.06,40.27
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,3.25,5.0,33.0,12.2,0.0
2016,12,21,8,0,364.0,31.0,3.6,6.0,66.0,24.9,15.53
2016,12,21,8,15,458.0,40.0,3.55,6.5,110.0,56.94,29.57
2016,12,21,8,30,552.0,49.0,3.5,7.0,154.0,104.15,60.35
2016,12,21,8,45,611.0,54.5,3.5,8.0,200.0,152.77,99.37
2016,12,21,9,0,670.0,60.0,3.5,9.0,246.0,207.5,146.97
2016,12,21,9,15,707.0,64.5,3.7,9.5,289.5,261.99,196.86
2016,12,21,9,30,744.0,69.0,3.9,10.0,333.0,318.2,248.24
2016,12,21,9,45,770.5,72.0,4.1,11.0,372.5,371.54,296.28
2016,12,21,10,0,797.0,75.0,4.3,12.0,412.0,426.06,344.09
2016,12,21,10,15,562.5,136.5,4.3,12.5,384.0,412.83,336.65
2016,12,21,10,30,328.0,198.0,4.3,13.0,356.0,374.23,305.89
2016,12,21,10,45,302.0,215.5,4.35,14.0,367.0,393.71,321.01
2016,12,21,11,0,276.0,233.0,4.4,15.0,378.0,410.57,333.26
2016,12,21,11,15,249.5,246.0,4.4,15.5,381.5,419.95,339.8
2016,12,21,11,30,223.0,259.0,4.4,16.0,385.0,418.9,338.0
2016,12,21,11,45,241.5,263.0,4.4,16.5,401.5,445.23,358.44
2016,12,21,12,0,260.0,267.0,4.4,17.0,418.0,481.38,386.06
2016,12,21,12,15,387.0,237.5,4.4,17.0,465.0,554.48,445.44
2016,12,21,12,30,514.0,208.0,4.4,17.0,512.0,642.49,514.93
2016,12,21,12,45,468.5,220.5,4.4,17.5,496.0,630.96,504.13
2016,12,21,13,0,423.0,233.0,4.4,18.0,480.0,616.32,491.46
2016,12,21,13,15,649.0,158.5,4.35,18.0,528.5,730.35,582.67
2016,12,21,13,30,875.0,84.0,4.3,18.0,577.0,825.98,652.69
2016,12,21,13,45,866.5,83.0,4.25,18.5,557.5,820.0,647.0
2016,12,21,14,0,858.0,82.0,4.2,19.0,538.0,817.41,644.58
2016,12,21,14,15,845.5,80.0,4.1,19.0,510.5,800.44,632.82
2016,12,21,14,30,833.0,78.0,4.0,19.0,483.0,780.38,618.96
2016,12,21,14,45,560.0,127.0,3.9,19.0,391.5,616.13,496.41
2016,12,21,15,0,287.0,176.0,3.8,19.0,300.0,437.37,354.33
2016,12,21,15,15,277.0,161.0,3.4,18.5,271.5,407.99,332.6
2016,12,21,15,30,267.0,146.0,3.0,18.0,243.0,378.04,309.41
2016,12,21,15,45,465.5,103.5,2.7,17.5,246.0,470.33,386.22
2016,12,21,16,0,664.0,61.0,2.4,17.0,249.0,541.08,442.71
2016,12,21,16,15,608.0,55.0,2.2,16.0,204.0,476.06,390.11
2016,12,21,16,30,552.0,49.0,2.0,15.0,159.0,413.31,337.94
2016,12,21,16,45,463.5,40.5,1.85,14.0,115.5,332.37,268.97
2016,12,21,17,0,375.0,32.0,1.7,13.0,72.0,258.0,200.67
2016,12,21,17,15,187.5,16.0,1.75,12.5,36.0,126.02,46.98
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,16.0,4.25,6.5,31.5,12.71,0.0
2016,12,22,8,0,322.0,32.0,4.4,7.0,63.0,25.92,16.22
2016,12,22,8,15,418.0,41.5,4.55,7.5,106.0,55.53,29.72
2016,12,22,8,30,514.0,51.0,4.7,8.0,149.0,100.93,59.12
2016,12,22,8,45,577.0,57.0,4.9,8.5,194.5,148.44,97.05
2016,12,22,9,0,640.0,63.0,5.1,9.0,240.0,202.58,144.18
2016,12,22,9,15,679.0,68.0,5.05,9.5,283.5,255.43,192.64
2016,12,22,9,30,718.0,73.0,5.0,10.0,327.0,311.54,243.95
2016,12,22,9,45,745.0,76.0,5.0,10.5,366.5,364.61,292.34
2016,12,22,10,0,772.0,79.0,5.0,11.0,406.0,418.14,340.03
2016,12,22,10,15,791.0,82.0,4.85,11.5,440.0,468.83,383.98
2016,12,22,10,30,810.0,85.0,4.7,12.0,474.0,519.42,426.46
2016,12,22,10,45,824.0,86.5,4.6,12.5,502.0,565.22,464.01
2016,12,22,11,0,838.0,88.0,4.5,13.0,530.0,609.9,499.58
2016,12,22,11,15,846.5,89.0,4.4,13.5,550.0,649.13,529.94
2016,12,22,11,30,855.0,90.0,4.3,14.0,570.0,686.34,557.96
2016,12,22,11,45,874.5,85.0,4.2,14.5,585.5,718.44,580.6
2016,12,22,12,0,894.0,80.0,4.1,15.0,601.0,752.13,603.83
2016,12,22,12,15,895.5,80.5,4.0,15.0,605.5,776.16,620.84
2016,12,22,12,30,897.0,81.0,3.9,15.0,610.0,797.07,635.6
2016,12,22,12,45,893.5,81.5,3.85,15.5,605.5,810.78,644.15
2016,12,22,13,0,890.0,82.0,3.8,16.0,601.0,821.07,650.34
2016,12,22,13,15,886.0,81.0,3.75,16.0,589.5,825.76,653.81
2016,12,22,13,30,882.0,80.0,3.7,16.0,578.0,826.98,654.96
2016,12,22,13,45,874.0,79.5,3.65,16.0,558.5,822.09,651.85
2016,12,22,14,0,866.0,79.0,3.6,16.0,539.0,813.84,646.48
2016,12,22,14,15,854.5,77.5,3.55,16.0,512.5,805.01,640.84
2016,12,22,14,30,843.0,76.0,3.5,16.0,486.0,786.38,628.1
2016,12,22,14,45,820.0,75.0,3.45,16.0,451.5,756.3,606.98
2016,12,22,15,0,797.0,74.0,3.4,16.0,417.0,723.82,583.99
2016,12,22,15,15,772.5,71.0,3.1,15.5,378.0,685.66,556.46
2016,12,22,15,30,748.0,68.0,2.8,15.0,339.0,645.78,527.18
2016,12,22,15,45,709.0,64.5,2.55,14.5,295.5,593.75,488.08
2016,12,22,16,0,670.0,61.0,2.3,14.0,252.0,545.86,450.3
2016,12,22,16,15,614.5,55.5,2.1,13.0,206.5,481.59,398.62
2016,12,22,16,30,559.0,50.0,1.9,12.0,161.0,419.49,346.49
2016,12,22,16,45,466.0,41.5,1.7,11.5,117.0,335.65,274.01
2016,12,22,17,0,373.0,33.0,1.5,11.0,73.0,258.67,203.07
2016,12,22,17,15,186.5,16.5,1.55,10.5,36.5,127.08,53.87
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.0,2.6,9.5,14.0,12.99,0.0
2016,12,23,8,0,0.0,28.0,3.0,10.0,28.0,25.63,15.66
2016,12,23,8,15,3.0,47.5,3.2,10.5,48.0,43.14,30.74
2016,12,23,8,30,6.0,67.0,3.4,11.0,68.0,61.56,46.81
2016,12,23,8,45,14.5,85.5,3.6,11.5,89.0,80.62,63.03
2016,12,23,9,0,23.0,104.0,3.8,12.0,110.0,101.28,80.45
2016,12,23,9,15,28.5,121.5,3.85,12.5,131.0,121.3,97.3
2016,12,23,9,30,34.0,139.0,3.9,13.0,152.0,142.08,114.61
2016,12,23,9,45,38.0,155.0,3.95,13.5,170.5,161.62,130.71
2016,12,23,10,0,42.0,171.0,4.0,14.0,189.0,181.69,147.06
2016,12,23,10,15,21.0,160.5,4.0,14.5,169.5,161.15,129.72
2016,12,23,10,30,0.0,150.0,4.0,15.0,150.0,141.25,112.74
2016,12,23,10,45,1.0,158.5,4.0,16.0,159.0,150.22,119.5
2016,12,23,11,0,2.0,167.0,4.0,17.0,168.0,159.34,126.28
2016,12,23,11,15,1.0,165.0,4.05,17.0,165.5,157.0,124.16
2016,12,23,11,30,0.0,163.0,4.1,17.0,163.0,154.56,122.02
2016,12,23,11,45,5.0,182.5,4.15,17.5,185.5,177.64,140.5
2016,12,23,12,0,10.0,202.0,4.2,18.0,208.0,201.37,159.34
2016,12,23,12,15,10.5,203.5,4.2,18.0,209.5,203.93,161.31
2016,12,23,12,30,11.0,205.0,4.2,18.0,211.0,206.53,163.4
2016,12,23,12,45,44.0,235.0,4.2,18.5,261.0,275.47,218.99
2016,12,23,13,0,77.0,265.0,4.2,19.0,311.0,338.21,268.69
2016,12,23,13,15,90.5,263.0,4.15,19.0,315.5,349.77,278.15
2016,12,23,13,30,104.0,261.0,4.1,19.0,320.0,361.41,287.86
2016,12,23,13,45,57.0,223.5,4.1,19.5,255.5,281.19,223.48
2016,12,23,14,0,10.0,186.0,4.1,20.0,191.0,190.7,150.08
2016,12,23,14,15,347.0,153.0,3.95,20.0,322.0,478.21,386.77
2016,12,23,14,30,684.0,120.0,3.8,20.0,453.0,715.52,570.07
2016,12,23,14,45,663.0,116.0,3.65,20.0,421.0,685.92,547.14
2016,12,23,15,0,642.0,112.0,3.5,20.0,389.0,654.32,524.27
2016,12,23,15,15,613.0,107.0,3.05,19.5,351.5,613.79,494.12
2016,12,23,15,30,584.0,102.0,2.6,19.0,314.0,572.14,462.22
2016,12,23,15,45,544.5,94.5,2.2,19.0,273.0,519.59,420.58
2016,12,23,16,0,505.0,87.0,1.8,19.0,232.0,467.27,378.28
2016,12,23,16,15,446.5,77.5,1.55,18.0,189.0,399.4,324.48
2016,12,23,16,30,388.0,68.0,1.3,17.0,146.0,337.95,273.85
2016,12,23,16,45,304.0,54.5,1.1,16.5,105.5,260.81,208.61
2016,12,23,17,0,220.0,41.0,0.9,16.0,65.0,190.58,146.4
2016,12,23,17,15,110.0,20.5,0.9,15.5,32.5,95.06,42.1
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.5,16.5,2.75,17.5,28.0,13.03,0.0
2016,12,24,8,0,249.0,33.0,3.0,18.0,56.0,25.86,15.13
2016,12,24,8,15,344.0,44.5,3.1,18.0,97.0,53.46,29.26
2016,12,24,8,30,439.0,56.0,3.2,18.0,138.0,96.03,56.02
2016,12,24,8,45,502.5,63.5,3.3,18.5,181.5,140.57,89.85
2016,12,24,9,0,566.0,71.0,3.4,19.0,225.0,191.97,132.29
2016,12,24,9,15,607.5,76.5,3.6,19.5,267.5,241.96,175.85
2016,12,24,9,30,649.0,82.0,3.8,20.0,310.0,295.62,222.59
2016,12,24,9,45,683.5,84.5,4.0,20.5,349.5,346.99,267.19
2016,12,24,10,0,718.0,87.0,4.2,21.0,389.0,400.53,312.7
2016,12,24,10,15,361.0,124.5,4.35,21.0,277.0,302.56,239.88
2016,12,24,10,30,4.0,162.0,4.5,21.0,165.0,154.92,121.12
2016,12,24,10,45,154.0,194.5,4.7,21.5,276.5,281.84,224.03
2016,12,24,11,0,304.0,227.0,4.9,22.0,388.0,420.04,333.17
2016,12,24,11,15,318.0,234.5,5.0,22.5,408.0,450.73,356.42
2016,12,24,11,30,332.0,242.0,5.1,23.0,428.0,481.58,379.84
2016,12,24,11,45,168.0,212.5,5.2,23.5,307.0,338.51,267.04
2016,12,24,12,0,4.0,183.0,5.3,24.0,186.0,177.8,137.01
2016,12,24,12,15,113.5,230.0,5.3,24.0,297.5,328.08,257.86
2016,12,24,12,30,223.0,277.0,5.3,24.0,409.0,469.59,368.36
2016,12,24,12,45,180.5,277.0,5.35,24.0,383.5,442.03,346.21
2016,12,24,13,0,138.0,277.0,5.4,24.0,358.0,412.62,322.97
2016,12,24,13,15,192.5,268.0,5.35,24.0,378.5,450.71,353.96
2016,12,24,13,30,247.0,259.0,5.3,24.0,399.0,488.8,384.63
2016,12,24,13,45,139.5,237.0,5.3,24.0,315.5,377.34,297.1
2016,12,24,14,0,32.0,215.0,5.3,24.0,232.0,252.65,197.43
2016,12,24,14,15,25.5,200.0,5.15,24.0,213.0,219.91,171.95
2016,12,24,14,30,19.0,185.0,5.0,24.0,194.0,199.52,155.91
2016,12,24,14,45,9.5,132.5,4.85,24.0,137.0,135.83,105.08
2016,12,24,15,0,0.0,80.0,4.7,24.0,80.0,74.54,55.43
2016,12,24,15,15,0.0,72.5,4.45,23.5,72.5,67.47,49.92
2016,12,24,15,30,0.0,65.0,4.2,23.0,65.0,60.46,44.38
2016,12,24,15,45,268.0,73.0,4.0,22.5,150.0,293.66,240.73
2016,12,24,16,0,536.0,81.0,3.8,22.0,235.0,482.21,391.78
2016,12,24,16,15,477.5,72.5,3.8,21.5,192.0,416.59,338.24
2016,12,24,16,30,419.0,64.0,3.8,21.0,149.0,351.5,284.4
2016,12,24,16,45,325.0,52.5,3.8,21.0,108.0,269.98,215.06
2016,12,24,17,0,231.0,41.0,3.8,21.0,67.0,196.32,149.88
2016,12,24,17,15,115.5,20.5,3.95,20.5,33.5,98.14,46.55
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.5,29.5,11.45,0.0
2016,12,25,8,0,329.0,29.0,6.2,19.0,59.0,23.24,12.84
2016,12,25,8,15,426.5,38.0,6.5,19.0,101.5,50.05,24.49
2016,12,25,8,30,524.0,47.0,6.8,19.0,144.0,95.15,51.71
2016,12,25,8,45,582.5,53.5,7.1,19.5,189.0,142.7,88.03
2016,12,25,9,0,641.0,60.0,7.4,20.0,234.0,196.39,133.12
2016,12,25,9,15,679.5,64.0,7.6,20.5,277.5,248.05,179.04
2016,12,25,9,30,718.0,68.0,7.8,21.0,321.0,303.8,228.63
2016,12,25,9,45,741.0,72.5,8.0,21.5,359.5,356.03,275.24
2016,12,25,10,0,764.0,77.0,8.2,22.0,398.0,409.21,321.69
2016,12,25,10,15,472.0,146.0,8.25,22.0,350.0,376.03,299.28
2016,12,25,10,30,180.0,215.0,8.3,22.0,302.0,307.5,244.84
2016,12,25,10,45,108.0,215.0,8.35,22.5,268.5,276.62,219.49
2016,12,25,11,0,36.0,215.0,8.4,23.0,235.0,233.07,183.32
2016,12,25,11,15,18.0,188.5,8.3,23.0,198.5,191.02,149.35
2016,12,25,11,30,0.0,162.0,8.2,23.0,162.0,153.55,118.81
2016,12,25,11,45,11.0,193.0,8.1,23.5,199.5,192.33,149.7
2016,12,25,12,0,22.0,224.0,8.0,24.0,237.0,232.49,181.36
2016,12,25,12,15,19.0,220.0,7.85,24.0,231.0,227.18,176.98
2016,12,25,12,30,16.0,216.0,7.7,24.0,225.0,221.67,172.51
2016,12,25,12,45,406.0,165.0,7.55,24.0,402.5,519.48,415.88
2016,12,25,13,0,796.0,114.0,7.4,24.0,580.0,787.36,622.61
2016,12,25,13,15,791.5,113.5,7.15,24.0,569.5,792.23,624.89
2016,12,25,13,30,787.0,113.0,6.9,24.0,559.0,793.89,625.8
2016,12,25,13,45,779.5,111.0,6.65,24.0,540.5,788.22,621.41
2016,12,25,14,0,772.0,109.0,6.4,24.0,522.0,783.67,617.99
2016,12,25,14,15,759.0,107.0,6.15,24.0,496.0,767.56,606.11
2016,12,25,14,30,746.0,105.0,5.9,24.0,470.0,748.65,592.28
2016,12,25,14,45,697.0,110.5,5.7,24.0,433.5,707.51,562.08
2016,12,25,15,0,648.0,116.0,5.5,24.0,397.0,664.73,530.54
2016,12,25,15,15,618.0,111.0,5.2,23.5,359.5,623.37,500.17
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,580.88,468.09
2016,12,25,15,45,529.5,102.0,4.6,23.0,278.5,515.35,416.47
2016,12,25,16,0,471.0,98.0,4.3,23.0,235.0,456.47,369.01
2016,12,25,16,15,409.0,87.5,4.05,22.5,191.5,389.62,315.25
2016,12,25,16,30,347.0,77.0,3.8,22.0,148.0,326.2,262.64
2016,12,25,16,45,251.5,62.5,3.55,21.5,107.0,243.08,192.77
2016,12,25,17,0,156.0,48.0,3.3,21.0,66.0,159.54,121.21
2016,12,25,17,15,78.0,24.0,3.3,20.5,33.0,78.02,38.6
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,18.5,28.5,12.42,0.0
2016,12,26,8,0,289.0,31.0,2.6,19.0,57.0,25.22,14.35
2016,12,26,8,15,388.5,41.0,2.6,19.5,99.0,50.53,26.09
2016,12,26,8,30,488.0,51.0,2.6,20.0,141.0,94.41,52.39
2016,12,26,8,45,554.5,57.0,2.65,20.5,186.0,140.63,86.81
2016,12,26,9,0,621.0,63.0,2.7,21.0,231.0,193.94,130.4
2016,12,26,9,15,661.0,67.5,2.8,21.5,274.5,245.42,175.07
2016,12,26,9,30,701.0,72.0,2.9,22.0,318.0,300.32,222.65
2016,12,26,9,45,407.0,127.5,3.0,22.5,274.0,281.3,216.26
2016,12,26,10,0,113.0,183.0,3.1,23.0,230.0,226.51,176.85
2016,12,26,10,15,83.0,192.5,3.2,23.0,229.0,224.88,176.04
2016,12,26,10,30,53.0,202.0,3.3,23.0,228.0,223.63,174.95
2016,12,26,10,45,113.0,222.0,3.4,23.5,281.0,286.36,224.26
2016,12,26,11,0,173.0,242.0,3.5,24.0,334.0,349.48,273.2
2016,12,26,11,15,231.5,246.0,3.5,24.0,373.0,399.5,312.25
2016,12,26,11,30,290.0,250.0,3.5,24.0,412.0,461.05,359.61
2016,12,26,11,45,160.5,242.5,3.55,24.5,332.5,364.85,284.09
2016,12,26,12,0,31.0,235.0,3.6,25.0,253.0,259.16,199.84
2016,12,26,12,15,62.5,254.5,3.5,25.0,291.5,306.19,236.98
2016,12,26,12,30,94.0,274.0,3.4,25.0,330.0,355.18,274.88
2016,12,26,12,45,234.0,260.5,3.35,25.5,398.0,465.64,360.89
2016,12,26,13,0,374.0,247.0,3.3,26.0,466.0,580.68,447.48
2016,12,26,13,15,205.5,240.5,3.15,26.0,360.5,429.46,332.16
2016,12,26,13,30,37.0,234.0,3.0,26.0,255.0,274.5,210.91
2016,12,26,13,45,113.0,240.5,2.95,26.0,301.5,359.45,278.56
2016,12,26,14,0,189.0,247.0,2.9,26.0,348.0,432.38,335.38
2016,12,26,14,15,486.5,168.5,2.65,25.5,412.0,610.82,474.79
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,757.95,582.12
2016,12,26,14,45,762.0,88.5,2.2,25.0,443.0,729.14,560.41
2016,12,26,15,0,740.0,87.0,2.0,25.0,410.0,702.08,541.31
2016,12,26,15,15,714.0,83.5,1.7,24.5,371.5,663.84,514.38
2016,12,26,15,30,688.0,80.0,1.4,24.0,333.0,624.16,486.0
2016,12,26,15,45,644.0,76.5,1.15,24.0,290.5,570.69,446.13
2016,12,26,16,0,600.0,73.0,0.9,24.0,248.0,517.48,404.85
2016,12,26,16,15,542.5,66.0,0.75,23.5,203.5,452.2,354.85
2016,12,26,16,30,485.0,59.0,0.6,23.0,159.0,389.18,304.8
2016,12,26,16,45,390.5,49.5,0.5,22.5,116.5,305.48,237.28
2016,12,26,17,0,296.0,40.0,0.4,22.0,74.0,228.66,172.32
2016,12,26,17,15,148.0,20.0,0.4,21.5,37.0,113.66,61.33
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.0,2.0,14.0,5.0,4.63,0.0
2016,12,27,8,0,0.0,10.0,2.2,14.0,10.0,9.26,1.8
2016,12,27,8,15,0.0,19.0,2.2,14.0,19.0,17.61,9.06
2016,12,27,8,30,0.0,28.0,2.2,14.0,28.0,25.98,16.44
2016,12,27,8,45,0.0,37.0,2.2,14.5,37.0,34.35,23.72
2016,12,27,9,0,0.0,46.0,2.2,15.0,46.0,42.73,30.91
2016,12,27,9,15,0.0,55.5,2.15,15.5,55.5,51.59,38.39
2016,12,27,9,30,0.0,65.0,2.1,16.0,65.0,60.46,45.75
2016,12,27,9,45,0.0,73.5,2.05,16.5,73.5,68.4,52.22
2016,12,27,10,0,0.0,82.0,2.0,17.0,82.0,76.37,58.64
2016,12,27,10,15,33.5,144.0,2.0,17.5,160.5,153.69,122.08
2016,12,27,10,30,67.0,206.0,2.0,18.0,239.0,234.77,186.95
2016,12,27,10,45,46.0,205.5,2.0,18.5,228.5,226.38,179.38
2016,12,27,11,0,25.0,205.0,2.0,19.0,218.0,210.52,166.02
2016,12,27,11,15,189.0,221.0,2.0,19.0,326.5,346.0,275.14
2016,12,27,11,30,353.0,237.0,2.0,19.0,435.0,489.39,386.26
2016,12,27,11,45,227.0,254.0,2.0,19.0,382.5,423.8,333.93
2016,12,27,12,0,101.0,271.0,2.0,19.0,330.0,349.3,274.61
2016,12,27,12,15,205.0,267.5,1.95,19.0,388.5,437.97,344.98
2016,12,27,12,30,309.0,264.0,1.9,19.0,447.0,532.14,416.98
2016,12,27,12,45,202.5,268.0,1.85,19.5,388.0,448.93,351.47
2016,12,27,13,0,96.0,272.0,1.8,20.0,329.0,361.13,282.31
2016,12,27,13,15,306.5,235.0,1.75,20.0,410.5,517.96,406.41
2016,12,27,13,30,517.0,198.0,1.7,20.0,492.0,666.38,517.94
2016,12,27,13,45,326.0,223.0,1.65,20.0,406.5,527.6,412.33
2016,12,27,14,0,135.0,248.0,1.6,20.0,321.0,389.05,305.03
2016,12,27,14,15,414.5,184.5,1.55,20.0,392.0,570.62,449.13
2016,12,27,14,30,694.0,121.0,1.5,20.0,463.0,726.77,564.89
2016,12,27,14,45,678.5,115.5,1.5,20.0,431.5,699.96,545.28
2016,12,27,15,0,663.0,110.0,1.5,20.0,400.0,670.89,525.78
2016,12,27,15,15,634.5,105.0,1.45,19.5,362.0,630.52,498.38
2016,12,27,15,30,606.0,100.0,1.4,19.0,324.0,588.94,469.01
2016,12,27,15,45,565.0,93.5,1.35,19.0,282.5,535.96,429.25
2016,12,27,16,0,524.0,87.0,1.3,19.0,241.0,483.19,388.6
2016,12,27,16,15,466.5,78.0,1.15,18.5,197.5,415.15,335.08
2016,12,27,16,30,409.0,69.0,1.0,18.0,154.0,353.91,285.04
2016,12,27,16,45,324.5,56.5,0.9,18.0,113.0,276.46,220.14
2016,12,27,17,0,240.0,44.0,0.8,18.0,72.0,205.85,158.64
2016,12,27,17,15,135.0,26.5,0.8,17.5,41.0,119.53,69.34
2016,12,27,17,30,30.0,9.0,0.8,17.0,10.0,21.43,0.0
2016,12,27,17,45,15.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,1.0,15.0,3.35,17.5,15.0,14.3,0.0
2016,12,28,8,0,2.0,30.0,3.7,18.0,30.0,27.08,15.69
2016,12,28,8,15,27.0,51.0,3.9,18.5,56.0,45.97,31.34
2016,12,28,8,30,52.0,72.0,4.1,19.0,82.0,69.47,49.9
2016,12,28,8,45,71.5,93.0,4.3,19.5,110.5,95.47,70.83
2016,12,28,9,0,91.0,114.0,4.5,20.0,139.0,124.79,94.72
2016,12,28,9,15,113.5,130.5,4.55,20.5,166.5,152.96,117.69
2016,12,28,9,30,136.0,147.0,4.6,21.0,194.0,183.58,142.72
2016,12,28,9,45,211.0,159.0,4.7,21.5,243.0,231.75,181.1
2016,12,28,10,0,286.0,171.0,4.8,22.0,292.0,290.75,228.38
2016,12,28,10,15,279.5,192.5,4.8,22.5,318.5,325.06,256.07
2016,12,28,10,30,273.0,214.0,4.8,23.0,345.0,358.54,282.43
2016,12,28,10,45,166.5,221.0,4.85,23.5,302.5,314.85,247.61
2016,12,28,11,0,60.0,228.0,4.9,24.0,260.0,260.56,203.51
2016,12,28,11,15,158.5,241.5,4.9,24.0,329.5,347.72,273.04
2016,12,28,11,30,257.0,255.0,4.9,24.0,399.0,443.54,347.95
2016,12,28,11,45,341.0,244.0,4.9,24.5,440.0,501.79,392.9
2016,12,28,12,0,425.0,233.0,4.9,25.0,481.0,572.55,446.55
2016,12,28,12,15,571.5,188.5,4.85,25.0,525.5,649.8,506.78
2016,12,28,12,30,718.0,144.0,4.8,25.0,570.0,735.14,571.72
2016,12,28,12,45,737.5,135.0,4.75,25.0,570.5,755.43,585.75
2016,12,28,13,0,757.0,126.0,4.7,25.0,571.0,773.16,598.33
2016,12,28,13,15,583.5,177.5,4.6,25.0,517.0,692.56,538.31
2016,12,28,13,30,410.0,229.0,4.5,25.0,463.0,600.7,467.59
2016,12,28,13,45,258.5,238.0,4.4,25.5,384.0,489.41,381.3
2016,12,28,14,0,107.0,247.0,4.3,26.0,305.0,352.11,273.64
2016,12,28,14,15,291.5,211.0,4.1,25.5,357.5,487.92,383.01
2016,12,28,14,30,476.0,175.0,3.9,25.0,410.0,607.71,476.94
2016,12,28,14,45,402.0,175.5,3.75,25.0,365.0,544.78,428.58
2016,12,28,15,0,328.0,176.0,3.6,25.0,320.0,470.35,371.99
2016,12,28,15,15,492.0,132.0,3.2,24.5,326.0,549.95,436.42
2016,12,28,15,30,656.0,88.0,2.8,24.0,332.0,612.37,485.37
2016,12,28,15,45,622.0,82.0,2.4,24.0,291.0,563.71,447.32
2016,12,28,16,0,588.0,76.0,2.0,24.0,250.0,514.81,408.65
2016,12,28,16,15,533.5,68.5,1.8,23.0,206.0,451.15,359.72
2016,12,28,16,30,479.0,61.0,1.6,22.0,162.0,389.52,310.48
2016,12,28,16,45,400.0,50.5,1.45,21.5,120.0,313.42,247.53
2016,12,28,17,0,321.0,40.0,1.3,21.0,78.0,242.76,186.35
2016,12,28,17,15,194.0,25.5,1.35,20.5,45.0,146.68,88.75
2016,12,28,17,30,67.0,11.0,1.4,20.0,12.0,39.3,0.0
2016,12,28,17,45,33.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,92.5,15.0,5.4,10.0,23.0,14.3,0.0
2016,12,29,8,0,185.0,30.0,5.4,10.0,46.0,23.45,13.28
2016,12,29,8,15,225.0,47.0,5.5,10.0,79.0,46.87,28.71
2016,12,29,8,30,265.0,64.0,5.6,10.0,112.0,81.53,53.18
2016,12,29,8,45,289.5,80.0,5.7,10.5,146.0,117.65,82.6
2016,12,29,9,0,314.0,96.0,5.8,11.0,180.0,156.51,116.24
2016,12,29,9,15,324.0,112.5,5.95,11.0,213.0,192.92,149.36
2016,12,29,9,30,334.0,129.0,6.1,11.0,246.0,231.24,184.16
2016,12,29,9,45,337.5,146.0,6.3,11.5,275.5,268.43,217.38
2016,12,29,10,0,341.0,163.0,6.5,12.0,305.0,305.62,249.95
2016,12,29,10,15,248.0,189.0,6.45,12.0,297.0,306.43,252.22
2016,12,29,10,30,155.0,215.0,6.4,12.0,289.0,293.51,241.81
2016,12,29,10,45,155.0,228.5,6.4,12.0,306.5,315.82,260.41
2016,12,29,11,0,155.0,242.0,6.4,12.0,324.0,337.96,278.61
2016,12,29,11,15,183.0,251.0,6.35,12.0,351.5,373.05,307.68
2016,12,29,11,30,211.0,260.0,6.3,12.0,379.0,409.79,337.94
2016,12,29,11,45,215.5,266.0,6.3,12.5,390.0,428.17,352.22
2016,12,29,12,0,220.0,272.0,6.3,13.0,401.0,446.23,366.17
2016,12,29,12,15,366.0,241.0,6.2,13.0,457.5,540.47,444.73
2016,12,29,12,30,512.0,210.0,6.1,13.0,514.0,641.33,527.02
2016,12,29,12,45,472.5,221.5,6.1,13.5,501.0,634.04,519.4
2016,12,29,13,0,433.0,233.0,6.1,14.0,488.0,623.71,509.79
2016,12,29,13,15,435.0,227.0,6.0,14.0,479.5,625.88,511.89
2016,12,29,13,30,437.0,221.0,5.9,14.0,471.0,626.15,512.53
2016,12,29,13,45,298.0,235.5,5.8,14.0,403.5,519.19,425.85
2016,12,29,14,0,159.0,250.0,5.7,14.0,336.0,411.1,336.73
2016,12,29,14,15,159.0,237.5,5.65,14.0,320.0,398.26,327.29
2016,12,29,14,30,159.0,225.0,5.6,14.0,304.0,384.79,317.08
2016,12,29,14,45,348.0,180.0,5.55,14.0,338.0,494.27,411.0
2016,12,29,15,0,537.0,135.0,5.5,14.0,372.0,597.72,497.75
2016,12,29,15,15,676.5,100.5,5.25,13.5,371.5,658.83,548.37
2016,12,29,15,30,816.0,66.0,5.0,13.0,371.0,699.87,581.56
2016,12,29,15,45,784.5,62.0,4.8,13.0,326.5,650.91,543.02
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,601.05,503.39
2016,12,29,16,15,702.5,53.0,4.15,12.0,234.5,537.25,451.0
2016,12,29,16,30,652.0,48.0,3.7,11.0,187.0,474.7,397.8
2016,12,29,16,45,569.0,41.0,3.3,10.5,140.0,393.26,326.35
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,323.37,261.02
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,171.95,113.61
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.25,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.43,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.77,0.0
2016,12,30,8,15,0.0,5.0,0.85,7.5,5.0,4.62,0.0
2016,12,30,8,30,0.0,7.0,0.9,8.0,7.0,6.48,0.0
2016,12,30,8,45,0.0,10.0,1.0,8.5,10.0,9.26,2.47
2016,12,30,9,0,0.0,13.0,1.1,9.0,13.0,12.04,4.93
2016,12,30,9,15,0.0,15.0,1.35,9.5,15.0,13.9,6.54
2016,12,30,9,30,0.0,17.0,1.6,10.0,17.0,15.76,8.12
2016,12,30,9,45,0.0,69.5,1.85,10.5,69.5,64.66,50.34
2016,12,30,10,0,0.0,122.0,2.1,11.0,122.0,114.07,92.05
2016,12,30,10,15,4.5,145.5,2.2,11.0,147.5,138.73,112.48
2016,12,30,10,30,9.0,169.0,2.3,11.0,173.0,164.12,133.42
2016,12,30,10,45,28.5,196.0,2.4,11.0,210.5,206.7,168.58
2016,12,30,11,0,48.0,223.0,2.5,11.0,248.0,247.98,202.37
2016,12,30,11,15,24.0,164.5,2.55,11.0,177.0,175.63,142.55
2016,12,30,11,30,0.0,106.0,2.6,11.0,106.0,99.14,78.41
2016,12,30,11,45,7.0,158.0,2.7,11.0,162.0,154.62,124.87
2016,12,30,12,0,14.0,210.0,2.8,11.0,218.0,212.14,172.16
2016,12,30,12,15,27.5,230.0,2.85,11.0,246.5,243.63,198.04
2016,12,30,12,30,41.0,250.0,2.9,11.0,275.0,286.84,233.26
2016,12,30,12,45,55.5,257.5,2.95,11.0,291.0,308.97,251.45
2016,12,30,13,0,70.0,265.0,3.0,11.0,307.0,331.73,270.2
2016,12,30,13,15,35.0,194.0,3.0,10.5,215.0,225.91,184.37
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,116.19,92.92
2016,12,30,13,45,0.0,125.0,3.05,10.0,125.0,118.38,95.01
2016,12,30,14,0,0.0,127.0,3.1,10.0,127.0,120.66,97.05
2016,12,30,14,15,0.0,111.5,3.1,10.0,111.5,105.32,84.28
2016,12,30,14,30,0.0,96.0,3.1,10.0,96.0,90.03,71.5
2016,12,30,14,45,0.0,57.0,3.1,10.0,57.0,53.01,40.06
2016,12,30,15,0,0.0,18.0,3.1,10.0,18.0,16.7,8.84
2016,12,30,15,15,0.0,16.5,3.05,10.0,16.5,15.3,7.66
2016,12,30,15,30,0.0,15.0,3.0,10.0,15.0,13.91,6.47
2016,12,30,15,45,0.0,13.0,3.0,10.0,13.0,12.05,4.87
2016,12,30,16,0,0.0,11.0,3.0,10.0,11.0,10.19,3.25
2016,12,30,16,15,0.0,9.0,2.75,9.5,9.0,8.33,1.63
2016,12,30,16,30,0.0,7.0,2.5,9.0,7.0,6.48,0.0
2016,12,30,16,45,0.0,5.0,2.3,9.0,5.0,4.62,0.0
2016,12,30,17,0,0.0,3.0,2.1,9.0,3.0,2.77,0.0
2016,12,30,17,15,0.0,1.5,2.15,9.0,1.5,1.39,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
